Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,739.0,121.0,0.2,17.0,536.0,742.04,560.1
2018,2,1,12,15,761.5,114.5,0.3,17.1,544.5,739.71,559.29
2018,2,1,12,30,784.0,108.0,0.4,17.2,553.0,731.17,554.85
2018,2,1,12,45,843.0,91.0,0.55,17.25,565.5,737.36,561.58
2018,2,1,13,0,902.0,74.0,0.7,17.3,578.0,733.36,561.12
2018,2,1,13,15,911.0,69.5,0.75,17.25,569.5,707.82,544.58
2018,2,1,13,30,920.0,65.0,0.8,17.2,561.0,678.76,525.2
2018,2,1,13,45,918.5,62.5,0.9,17.15,542.5,641.96,499.18
2018,2,1,14,0,917.0,60.0,1.0,17.1,524.0,602.49,470.3
2018,2,1,14,15,906.0,59.0,1.05,17.05,497.5,557.02,435.44
2018,2,1,14,30,895.0,58.0,1.1,17.0,471.0,510.0,398.24
2018,2,1,14,45,867.5,59.0,1.15,16.95,436.0,456.36,354.74
2018,2,1,15,0,840.0,60.0,1.2,16.9,401.0,403.17,310.22
2018,2,1,15,15,670.0,77.5,1.2,16.9,333.0,316.32,240.33
2018,2,1,15,30,500.0,95.0,1.2,16.9,265.0,245.07,183.34
2018,2,1,15,45,282.0,99.5,1.3,16.05,193.0,163.05,121.06
2018,2,1,16,0,64.0,104.0,1.4,15.2,121.0,107.16,82.3
2018,2,1,16,15,51.0,86.5,1.5,14.7,98.5,84.74,63.95
2018,2,1,16,30,38.0,69.0,1.6,14.2,76.0,64.04,47.09
2018,2,1,16,45,115.5,49.5,1.65,13.75,62.5,42.34,28.52
2018,2,1,17,0,193.0,30.0,1.7,13.3,49.0,23.31,13.69
2018,2,1,17,15,136.5,19.0,1.75,13.15,29.0,15.03,0.0
2018,2,1,17,30,80.0,8.0,1.8,13.0,9.0,7.63,0.0
2018,2,1,17,45,40.0,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,7,15,31.0,6.0,0.75,11.2,7.0,0.0,0.0
2018,2,2,7,30,62.0,12.0,0.7,11.5,14.0,37.46,0.0
2018,2,2,7,45,235.0,24.0,0.65,11.8,49.5,162.63,104.9
2018,2,2,8,0,408.0,36.0,0.6,12.1,85.0,279.26,220.73
2018,2,2,8,15,403.5,49.0,0.65,12.45,115.0,309.05,250.7
2018,2,2,8,30,399.0,62.0,0.7,12.8,145.0,334.92,274.99
2018,2,2,8,45,373.0,80.5,0.75,13.15,172.0,355.56,292.95
2018,2,2,9,0,347.0,99.0,0.8,13.5,199.0,372.64,306.77
2018,2,2,9,15,353.5,114.0,0.8,13.8,229.0,404.81,331.89
2018,2,2,9,30,360.0,129.0,0.8,14.1,259.0,435.97,355.27
2018,2,2,9,45,405.0,137.0,0.75,14.4,297.0,486.43,393.15
2018,2,2,10,0,450.0,145.0,0.7,14.7,335.0,537.33,430.07
2018,2,2,10,15,516.5,140.0,0.7,15.2,374.0,589.53,467.78
2018,2,2,10,30,583.0,135.0,0.7,15.7,413.0,647.3,508.36
2018,2,2,10,45,650.0,123.5,0.7,16.15,448.5,692.75,538.78
2018,2,2,11,0,717.0,112.0,0.7,16.6,484.0,735.75,566.61
2018,2,2,11,15,810.5,93.0,0.7,16.85,527.0,785.31,598.91
2018,2,2,11,30,904.0,74.0,0.7,17.1,570.0,828.85,626.55
2018,2,2,11,45,920.0,72.0,0.7,17.4,585.0,832.64,627.26
2018,2,2,12,0,936.0,70.0,0.7,17.7,600.0,832.66,626.18
2018,2,2,12,15,936.0,70.0,0.75,17.8,602.5,818.65,617.21
2018,2,2,12,30,936.0,70.0,0.8,17.9,605.0,801.14,606.12
2018,2,2,12,45,933.0,70.5,0.85,18.0,600.0,778.53,591.61
2018,2,2,13,0,930.0,71.0,0.9,18.1,595.0,752.71,574.9
2018,2,2,13,15,925.0,71.0,0.9,18.15,582.5,721.86,554.09
2018,2,2,13,30,920.0,71.0,0.9,18.2,570.0,688.19,530.69
2018,2,2,13,45,911.5,69.5,0.85,18.25,549.5,648.05,500.59
2018,2,2,14,0,903.0,68.0,0.8,18.3,529.0,605.74,468.37
2018,2,2,14,15,874.0,70.5,0.8,18.25,497.5,554.65,429.51
2018,2,2,14,30,845.0,73.0,0.8,18.2,466.0,504.63,390.42
2018,2,2,14,45,845.5,67.5,0.8,18.1,437.5,458.32,352.97
2018,2,2,15,0,846.0,62.0,0.8,18.0,409.0,409.93,312.47
2018,2,2,15,15,818.0,60.0,0.8,18.0,369.5,353.55,264.65
2018,2,2,15,30,790.0,58.0,0.8,18.0,330.0,298.34,216.65
2018,2,2,15,45,750.0,55.0,0.8,17.35,287.0,240.82,167.0
2018,2,2,16,0,710.0,52.0,0.8,16.7,244.0,186.62,120.32
2018,2,2,16,15,668.0,47.0,0.85,16.25,202.0,133.86,77.04
2018,2,2,16,30,626.0,42.0,0.9,15.8,160.0,85.36,42.52
2018,2,2,16,45,538.5,36.0,1.0,15.4,117.5,39.68,20.87
2018,2,2,17,0,451.0,30.0,1.1,15.0,75.0,23.91,14.28
2018,2,2,17,15,283.0,20.5,1.2,14.7,43.5,16.87,0.0
2018,2,2,17,30,115.0,11.0,1.3,14.4,12.0,10.48,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.1,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.0,0.8,12.15,12.0,0.0,0.0
2018,2,3,7,30,221.0,16.0,0.8,12.6,24.0,108.4,0.0
2018,2,3,7,45,371.5,24.0,0.75,13.0,60.5,228.15,153.02
2018,2,3,8,0,522.0,32.0,0.7,13.4,97.0,328.02,258.13
2018,2,3,8,15,599.0,37.5,0.7,13.8,141.0,400.09,321.53
2018,2,3,8,30,676.0,43.0,0.7,14.2,185.0,476.55,384.84
2018,2,3,8,45,723.0,46.5,0.7,14.65,229.5,535.4,431.81
2018,2,3,9,0,770.0,50.0,0.7,15.1,274.0,595.24,477.18
2018,2,3,9,15,800.0,52.5,0.75,15.5,315.5,642.41,510.72
2018,2,3,9,30,830.0,55.0,0.8,15.9,357.0,682.38,538.16
2018,2,3,9,45,851.0,57.5,0.85,16.35,394.5,720.24,563.4
2018,2,3,10,0,872.0,60.0,0.9,16.8,432.0,756.03,586.69
2018,2,3,10,15,887.0,61.5,0.95,17.1,464.0,783.39,604.13
2018,2,3,10,30,902.0,63.0,1.0,17.4,496.0,807.88,619.57
2018,2,3,10,45,911.5,64.0,1.05,17.75,521.0,824.19,629.27
2018,2,3,11,0,921.0,65.0,1.1,18.1,546.0,837.13,636.83
2018,2,3,11,15,927.0,65.5,1.1,18.3,564.0,843.08,639.42
2018,2,3,11,30,933.0,66.0,1.1,18.5,582.0,845.43,639.8
2018,2,3,11,45,937.0,66.5,1.05,18.7,593.0,842.49,636.07
2018,2,3,12,0,941.0,67.0,1.0,18.9,604.0,835.87,630.07
2018,2,3,12,15,941.5,67.5,1.0,18.9,607.0,822.82,621.16
2018,2,3,12,30,942.0,68.0,1.0,18.9,610.0,806.21,610.04
2018,2,3,12,45,938.0,68.5,0.95,18.9,604.5,782.74,593.67
2018,2,3,13,0,934.0,69.0,0.9,18.9,599.0,756.08,575.26
2018,2,3,13,15,929.5,68.0,0.95,18.85,586.0,724.33,554.76
2018,2,3,13,30,925.0,67.0,1.0,18.8,573.0,689.73,531.86
2018,2,3,13,45,917.0,66.5,1.0,18.75,553.0,650.83,503.34
2018,2,3,14,0,909.0,66.0,1.0,18.7,533.0,609.68,472.51
2018,2,3,14,15,896.5,64.5,1.0,18.5,505.5,562.96,437.03
2018,2,3,14,30,884.0,63.0,1.0,18.3,478.0,514.85,399.41
2018,2,3,14,45,868.0,61.0,1.0,18.15,445.0,463.47,358.02
2018,2,3,15,0,852.0,59.0,1.0,18.0,412.0,411.56,314.82
2018,2,3,15,15,828.5,57.0,1.0,18.0,374.0,356.7,267.89
2018,2,3,15,30,805.0,55.0,1.0,18.0,336.0,301.89,219.85
2018,2,3,15,45,770.5,52.0,0.95,17.2,293.5,244.82,170.11
2018,2,3,16,0,736.0,49.0,0.9,16.4,251.0,190.42,122.77
2018,2,3,16,15,611.5,50.5,0.9,15.9,198.5,129.36,75.92
2018,2,3,16,30,487.0,52.0,0.9,15.4,146.0,83.21,45.78
2018,2,3,16,45,416.5,43.0,0.9,14.85,108.0,42.59,24.23
2018,2,3,17,0,346.0,34.0,0.9,14.3,70.0,27.45,17.48
2018,2,3,17,15,189.0,20.5,0.9,14.25,39.0,16.63,1.02
2018,2,3,17,30,32.0,7.0,0.9,14.2,8.0,6.67,0.0
2018,2,3,17,45,16.0,3.5,0.95,14.1,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,15.5,6.5,0.75,11.65,7.0,0.0,0.0
2018,2,4,7,30,31.0,13.0,0.7,12.1,14.0,25.52,0.0
2018,2,4,7,45,39.5,29.5,0.7,12.55,33.0,61.99,39.92
2018,2,4,8,0,48.0,46.0,0.7,13.0,52.0,87.99,67.52
2018,2,4,8,15,67.5,64.0,0.7,13.4,76.5,121.4,97.15
2018,2,4,8,30,87.0,82.0,0.7,13.8,101.0,155.81,126.96
2018,2,4,8,45,138.0,99.0,0.7,14.2,136.5,209.86,172.8
2018,2,4,9,0,189.0,116.0,0.7,14.6,172.0,278.25,228.84
2018,2,4,9,15,353.5,112.0,0.65,14.95,235.0,403.87,329.97
2018,2,4,9,30,518.0,108.0,0.6,15.3,298.0,526.98,424.06
2018,2,4,9,45,558.0,111.0,0.55,15.65,335.0,577.41,458.87
2018,2,4,10,0,598.0,114.0,0.5,16.0,372.0,622.82,489.9
2018,2,4,10,15,724.5,95.0,0.5,16.4,430.0,709.34,549.12
2018,2,4,10,30,851.0,76.0,0.5,16.8,488.0,792.53,603.32
2018,2,4,10,45,887.0,71.0,0.45,17.2,520.0,815.66,614.83
2018,2,4,11,0,923.0,66.0,0.4,17.6,552.0,842.7,629.69
2018,2,4,11,15,930.5,66.5,0.45,18.0,570.5,849.92,633.25
2018,2,4,11,30,938.0,67.0,0.5,18.4,589.0,853.52,634.87
2018,2,4,11,45,942.5,67.0,0.5,18.75,600.0,850.37,631.41
2018,2,4,12,0,947.0,67.0,0.5,19.1,611.0,843.51,625.78
2018,2,4,12,15,948.0,67.0,0.5,19.3,614.0,830.18,616.44
2018,2,4,12,30,949.0,67.0,0.5,19.5,617.0,813.26,604.95
2018,2,4,12,45,946.5,67.0,0.45,19.75,612.0,790.18,588.52
2018,2,4,13,0,944.0,67.0,0.4,20.0,607.0,763.82,570.09
2018,2,4,13,15,938.5,66.5,0.4,20.05,594.0,731.64,549.07
2018,2,4,13,30,933.0,66.0,0.4,20.1,581.0,696.63,526.06
2018,2,4,13,45,925.5,65.0,0.45,20.1,560.5,657.17,498.65
2018,2,4,14,0,918.0,64.0,0.5,20.1,540.0,615.41,468.82
2018,2,4,14,15,906.5,63.0,0.55,20.1,513.0,569.36,434.92
2018,2,4,14,30,895.0,62.0,0.6,20.1,486.0,521.79,398.71
2018,2,4,14,45,877.0,61.0,0.7,20.1,452.5,469.96,358.38
2018,2,4,15,0,859.0,60.0,0.8,20.1,419.0,417.74,316.09
2018,2,4,15,15,836.0,57.5,0.8,20.1,380.5,362.07,269.22
2018,2,4,15,30,813.0,55.0,0.8,20.1,342.0,306.37,221.11
2018,2,4,15,45,780.0,52.0,0.85,19.2,299.5,249.1,171.97
2018,2,4,16,0,747.0,49.0,0.9,18.3,257.0,194.33,124.77
2018,2,4,16,15,695.0,45.5,0.95,17.85,212.5,139.25,79.86
2018,2,4,16,30,643.0,42.0,1.0,17.4,168.0,89.5,44.46
2018,2,4,16,45,534.0,37.0,1.1,16.95,123.0,42.8,21.91
2018,2,4,17,0,425.0,32.0,1.2,16.5,78.0,25.39,15.71
2018,2,4,17,15,262.5,21.5,1.35,16.1,45.5,17.47,3.15
2018,2,4,17,30,100.0,11.0,1.5,15.7,13.0,10.48,0.0
2018,2,4,17,45,50.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,7,15,16.5,7.0,0.45,12.25,7.5,6.67,0.0
2018,2,5,7,30,33.0,14.0,0.5,12.5,15.0,27.38,0.0
2018,2,5,7,45,65.0,30.0,0.55,12.7,37.0,74.82,50.67
2018,2,5,8,0,97.0,46.0,0.6,12.9,59.0,121.73,95.63
2018,2,5,8,15,99.0,65.0,0.65,13.1,82.5,140.1,113.11
2018,2,5,8,30,101.0,84.0,0.7,13.3,106.0,166.8,136.52
2018,2,5,8,45,138.5,102.0,0.75,13.55,139.0,214.26,176.87
2018,2,5,9,0,176.0,120.0,0.8,13.8,172.0,263.88,218.01
2018,2,5,9,15,221.5,134.0,0.85,14.15,209.5,327.23,269.05
2018,2,5,9,30,267.0,148.0,0.9,14.5,247.0,381.47,311.72
2018,2,5,9,45,301.5,159.5,0.9,14.9,282.0,425.63,345.23
2018,2,5,10,0,336.0,171.0,0.9,15.3,317.0,470.29,378.39
2018,2,5,10,15,379.5,174.5,0.95,15.75,351.0,512.25,409.47
2018,2,5,10,30,423.0,178.0,1.0,16.2,385.0,567.95,449.8
2018,2,5,10,45,594.5,142.0,1.05,16.65,448.5,673.97,528.71
2018,2,5,11,0,766.0,106.0,1.1,17.1,512.0,775.03,597.95
2018,2,5,11,15,843.0,88.0,1.2,17.35,549.0,813.34,623.14
2018,2,5,11,30,920.0,70.0,1.3,17.6,586.0,845.2,644.57
2018,2,5,11,45,907.5,75.5,1.35,17.85,592.5,834.88,636.67
2018,2,5,12,0,895.0,81.0,1.4,18.1,599.0,821.08,627.0
2018,2,5,12,15,913.0,76.0,1.55,18.15,607.0,815.94,625.03
2018,2,5,12,30,931.0,71.0,1.7,18.2,615.0,806.88,620.21
2018,2,5,12,45,929.5,71.0,1.85,18.25,610.5,784.87,606.32
2018,2,5,13,0,928.0,71.0,2.0,18.3,606.0,759.58,590.06
2018,2,5,13,15,925.5,70.0,2.2,18.3,594.0,729.3,570.47
2018,2,5,13,30,923.0,69.0,2.4,18.3,582.0,696.07,548.37
2018,2,5,13,45,916.5,68.0,2.55,18.3,562.5,657.49,519.72
2018,2,5,14,0,910.0,67.0,2.7,18.3,543.0,616.57,488.45
2018,2,5,14,15,899.5,65.5,2.8,18.25,516.0,570.75,452.42
2018,2,5,14,30,889.0,64.0,2.9,18.2,489.0,523.36,414.07
2018,2,5,14,45,873.5,62.0,3.05,18.1,456.0,471.78,371.43
2018,2,5,15,0,858.0,60.0,3.2,18.0,423.0,419.61,326.89
2018,2,5,15,15,835.0,58.0,3.2,18.0,384.5,364.39,278.37
2018,2,5,15,30,812.0,56.0,3.2,18.0,346.0,309.11,228.77
2018,2,5,15,45,778.5,53.0,3.25,16.8,303.0,251.62,177.98
2018,2,5,16,0,745.0,50.0,3.3,15.6,260.0,196.68,129.37
2018,2,5,16,15,693.5,46.5,3.35,15.05,215.5,141.59,83.24
2018,2,5,16,30,642.0,43.0,3.4,14.5,171.0,91.79,46.81
2018,2,5,16,45,557.0,37.0,3.5,13.95,127.5,44.45,22.54
2018,2,5,17,0,472.0,31.0,3.6,13.4,84.0,26.57,17.06
2018,2,5,17,15,314.0,22.5,3.6,13.1,50.5,18.3,5.15
2018,2,5,17,30,156.0,14.0,3.6,12.8,17.0,13.34,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.5,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,7,15,138.0,9.5,1.2,10.35,15.5,61.78,0.0
2018,2,6,7,30,276.0,19.0,1.2,11.0,31.0,136.1,0.0
2018,2,6,7,45,428.5,26.0,1.15,11.6,71.0,256.01,187.23
2018,2,6,8,0,581.0,33.0,1.1,12.2,111.0,363.6,290.35
2018,2,6,8,15,653.5,37.5,1.1,12.6,156.5,435.04,353.25
2018,2,6,8,30,726.0,42.0,1.1,13.0,202.0,510.36,416.01
2018,2,6,8,45,770.5,45.0,1.1,13.35,248.0,569.22,463.32
2018,2,6,9,0,815.0,48.0,1.1,13.7,294.0,623.07,503.91
2018,2,6,9,15,843.0,51.0,1.15,14.0,337.0,670.94,538.29
2018,2,6,9,30,871.0,54.0,1.2,14.3,380.0,717.7,570.9
2018,2,6,9,45,888.5,56.5,1.25,14.55,418.0,754.29,595.56
2018,2,6,10,0,906.0,59.0,1.3,14.8,456.0,788.48,618.21
2018,2,6,10,15,919.5,60.0,1.3,15.05,488.0,814.87,634.51
2018,2,6,10,30,933.0,61.0,1.3,15.3,520.0,838.22,648.64
2018,2,6,10,45,944.0,61.0,1.35,15.55,546.0,855.01,658.89
2018,2,6,11,0,955.0,61.0,1.4,15.8,572.0,868.33,666.91
2018,2,6,11,15,960.5,62.0,1.4,16.0,590.5,874.72,669.78
2018,2,6,11,30,966.0,63.0,1.4,16.2,609.0,877.35,670.31
2018,2,6,11,45,967.5,63.5,1.4,16.45,619.0,872.28,665.67
2018,2,6,12,0,969.0,64.0,1.4,16.7,629.0,863.43,658.72
2018,2,6,12,15,968.5,64.5,1.45,16.8,632.0,849.24,649.31
2018,2,6,12,30,968.0,65.0,1.5,16.9,635.0,831.4,637.53
2018,2,6,12,45,964.5,66.5,1.5,17.0,630.5,808.89,622.02
2018,2,6,13,0,961.0,68.0,1.5,17.1,626.0,783.01,604.27
2018,2,6,13,15,955.5,67.5,1.45,17.1,612.5,750.26,581.41
2018,2,6,13,30,950.0,67.0,1.4,17.1,599.0,714.61,556.51
2018,2,6,13,45,942.0,66.0,1.4,17.15,578.0,674.1,526.69
2018,2,6,14,0,934.0,65.0,1.4,17.2,557.0,631.28,494.17
2018,2,6,14,15,923.0,64.0,1.4,17.05,530.0,584.69,458.34
2018,2,6,14,30,912.0,63.0,1.4,16.9,503.0,536.48,420.21
2018,2,6,14,45,897.0,61.0,1.4,16.75,469.5,484.0,377.6
2018,2,6,15,0,882.0,59.0,1.4,16.6,436.0,430.81,333.01
2018,2,6,15,15,859.5,57.5,1.4,16.6,397.0,374.96,284.83
2018,2,6,15,30,837.0,56.0,1.4,16.6,358.0,319.7,235.87
2018,2,6,15,45,804.5,53.0,1.25,15.7,314.5,260.17,183.47
2018,2,6,16,0,772.0,50.0,1.1,14.8,271.0,203.83,133.77
2018,2,6,16,15,722.0,46.0,1.1,14.2,225.0,146.75,86.17
2018,2,6,16,30,672.0,42.0,1.1,13.6,179.0,94.77,47.93
2018,2,6,16,45,590.0,36.5,1.1,13.0,134.5,45.96,22.67
2018,2,6,17,0,508.0,31.0,1.1,12.4,90.0,26.41,17.14
2018,2,6,17,15,343.0,22.5,1.1,12.35,54.5,18.14,6.24
2018,2,6,17,30,178.0,14.0,1.1,12.3,19.0,13.34,0.0
2018,2,6,17,45,89.0,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.6,15.5,56.94,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.0,31.0,143.39,0.0
2018,2,7,7,45,396.0,27.5,2.15,9.4,70.5,250.12,188.38
2018,2,7,8,0,545.0,35.0,2.2,9.8,110.0,348.22,283.78
2018,2,7,8,15,618.0,40.5,2.15,10.3,155.5,420.06,348.19
2018,2,7,8,30,691.0,46.0,2.1,10.8,201.0,495.9,412.79
2018,2,7,8,45,736.0,49.5,2.05,11.3,246.5,554.78,461.12
2018,2,7,9,0,781.0,53.0,2.0,11.8,292.0,614.46,507.27
2018,2,7,9,15,811.0,56.0,1.9,12.35,334.5,663.19,541.82
2018,2,7,9,30,841.0,59.0,1.8,12.9,377.0,704.61,569.64
2018,2,7,9,45,862.5,60.5,1.65,13.4,415.0,742.22,593.4
2018,2,7,10,0,884.0,62.0,1.5,13.9,453.0,777.74,614.82
2018,2,7,10,15,897.5,63.5,1.5,14.3,485.0,804.43,631.23
2018,2,7,10,30,911.0,65.0,1.5,14.7,517.0,828.16,645.47
2018,2,7,10,45,920.0,66.5,1.45,15.05,543.0,844.99,654.38
2018,2,7,11,0,929.0,68.0,1.4,15.4,569.0,858.38,660.97
2018,2,7,11,15,935.0,69.0,1.35,15.75,587.5,865.09,663.05
2018,2,7,11,30,941.0,70.0,1.3,16.1,606.0,868.13,662.81
2018,2,7,11,45,943.5,71.0,1.3,16.4,617.0,864.55,659.07
2018,2,7,12,0,946.0,72.0,1.3,16.7,628.0,857.26,653.06
2018,2,7,12,15,946.0,72.5,1.25,16.85,631.0,843.67,642.65
2018,2,7,12,30,946.0,73.0,1.2,17.0,634.0,826.51,630.02
2018,2,7,12,45,943.0,73.5,1.15,17.15,629.0,803.55,613.58
2018,2,7,13,0,940.0,74.0,1.1,17.3,624.0,777.31,595.04
2018,2,7,13,15,935.0,73.5,1.1,17.35,611.0,745.39,573.46
2018,2,7,13,30,930.0,73.0,1.1,17.4,598.0,710.6,549.82
2018,2,7,13,45,921.5,73.0,1.05,17.45,578.0,671.45,520.63
2018,2,7,14,0,913.0,73.0,1.0,17.5,558.0,630.04,489.06
2018,2,7,14,15,901.5,71.5,0.95,17.45,530.5,583.31,453.11
2018,2,7,14,30,890.0,70.0,0.9,17.4,503.0,535.08,415.1
2018,2,7,14,45,873.0,68.0,0.85,17.35,469.0,482.49,372.75
2018,2,7,15,0,856.0,66.0,0.8,17.3,435.0,429.44,328.77
2018,2,7,15,15,833.0,63.5,0.8,17.3,396.0,373.13,281.25
2018,2,7,15,30,810.0,61.0,0.8,17.3,357.0,317.52,232.96
2018,2,7,15,45,776.0,58.5,0.6,16.6,314.0,260.13,182.77
2018,2,7,16,0,742.0,56.0,0.4,15.9,271.0,205.36,134.91
2018,2,7,16,15,691.0,51.5,0.4,15.4,225.5,149.14,88.7
2018,2,7,16,30,640.0,47.0,0.4,14.9,180.0,98.21,51.44
2018,2,7,16,45,557.0,40.5,0.45,14.35,135.5,50.12,25.96
2018,2,7,17,0,474.0,34.0,0.5,13.8,91.0,26.73,17.43
2018,2,7,17,15,316.0,24.0,0.55,13.55,55.0,19.39,7.94
2018,2,7,17,30,158.0,14.0,0.6,13.3,19.0,13.34,0.0
2018,2,7,17,45,79.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,7,15,135.0,10.5,1.0,10.9,17.0,62.06,0.0
2018,2,8,7,30,270.0,21.0,0.9,11.5,34.0,155.85,0.0
2018,2,8,7,45,382.0,29.0,0.8,12.1,70.5,245.86,184.61
2018,2,8,8,0,494.0,37.0,0.7,12.7,107.0,330.83,264.42
2018,2,8,8,15,522.5,47.5,0.65,13.25,145.5,380.68,308.57
2018,2,8,8,30,551.0,58.0,0.6,13.8,184.0,431.66,350.96
2018,2,8,8,45,607.0,63.5,0.55,14.35,229.0,494.9,400.59
2018,2,8,9,0,663.0,69.0,0.5,14.9,274.0,560.19,449.2
2018,2,8,9,15,705.5,72.0,0.5,15.3,317.5,614.11,487.59
2018,2,8,9,30,748.0,75.0,0.5,15.7,361.0,664.22,521.43
2018,2,8,9,45,819.0,67.5,0.45,16.05,409.5,726.89,562.44
2018,2,8,10,0,890.0,60.0,0.4,16.4,458.0,782.39,596.96
2018,2,8,10,15,904.0,61.0,0.35,16.85,490.0,809.06,610.98
2018,2,8,10,30,918.0,62.0,0.3,17.3,522.0,832.75,623.24
2018,2,8,10,45,928.5,63.0,0.3,17.7,548.0,850.36,632.46
2018,2,8,11,0,939.0,64.0,0.3,18.1,574.0,864.52,639.54
2018,2,8,11,15,945.5,65.0,0.25,18.35,593.0,871.75,641.65
2018,2,8,11,30,952.0,66.0,0.2,18.6,612.0,875.26,641.63
2018,2,8,11,45,956.5,65.5,0.15,18.85,623.0,871.52,637.21
2018,2,8,12,0,961.0,65.0,0.1,19.1,634.0,864.02,630.75
2018,2,8,12,15,962.5,65.0,0.2,19.15,637.5,850.91,623.66
2018,2,8,12,30,964.0,65.0,0.3,19.2,641.0,834.13,614.57
2018,2,8,12,45,962.5,64.5,0.4,19.25,635.5,810.84,601.36
2018,2,8,13,0,961.0,64.0,0.5,19.3,630.0,784.16,585.87
2018,2,8,13,15,956.0,63.5,0.6,19.5,617.0,751.72,565.99
2018,2,8,13,30,951.0,63.0,0.7,19.7,604.0,716.34,543.81
2018,2,8,13,45,944.0,62.0,0.85,19.85,583.5,676.37,517.56
2018,2,8,14,0,937.0,61.0,1.0,20.0,563.0,633.99,487.68
2018,2,8,14,15,926.0,59.5,1.1,19.9,535.5,586.63,452.95
2018,2,8,14,30,915.0,58.0,1.2,19.8,508.0,537.66,415.66
2018,2,8,14,45,899.0,57.0,1.3,19.65,474.0,485.51,374.54
2018,2,8,15,0,883.0,56.0,1.4,19.5,440.0,432.71,331.29
2018,2,8,15,15,862.0,54.0,1.4,19.5,401.5,376.68,283.54
2018,2,8,15,30,841.0,52.0,1.4,19.5,363.0,321.12,234.87
2018,2,8,15,45,811.0,49.5,1.55,18.6,320.0,263.46,184.78
2018,2,8,16,0,781.0,47.0,1.7,17.7,277.0,207.82,136.0
2018,2,8,16,15,735.5,43.5,1.75,17.15,231.5,149.55,87.2
2018,2,8,16,30,690.0,40.0,1.8,16.6,186.0,97.33,48.36
2018,2,8,16,45,615.0,35.0,1.85,16.05,141.5,47.67,21.96
2018,2,8,17,0,540.0,30.0,1.9,15.5,97.0,25.06,15.89
2018,2,8,17,15,389.0,23.0,1.95,15.15,60.5,19.98,8.96
2018,2,8,17,30,238.0,16.0,2.0,14.8,24.0,15.25,0.0
2018,2,8,17,45,119.0,8.0,2.05,14.5,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,77.33,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,186.27,12.02
2018,2,9,7,45,405.0,28.5,0.75,14.2,71.0,257.17,193.58
2018,2,9,8,0,460.0,37.0,0.6,14.6,103.0,313.99,249.69
2018,2,9,8,15,557.0,43.5,0.55,15.15,152.5,396.51,318.9
2018,2,9,8,30,654.0,50.0,0.5,15.7,202.0,481.59,386.72
2018,2,9,8,45,733.5,49.0,0.5,16.25,252.5,556.39,444.12
2018,2,9,9,0,813.0,48.0,0.5,16.8,303.0,628.05,495.52
2018,2,9,9,15,816.0,55.5,0.55,17.05,341.5,670.57,524.67
2018,2,9,9,30,819.0,63.0,0.6,17.3,380.0,704.41,547.28
2018,2,9,9,45,795.0,73.5,0.7,17.55,406.0,718.29,556.31
2018,2,9,10,0,771.0,84.0,0.8,17.8,432.0,727.79,562.43
2018,2,9,10,15,805.0,83.0,0.9,17.7,469.0,766.3,589.52
2018,2,9,10,30,839.0,82.0,1.0,17.6,506.0,802.61,614.55
2018,2,9,10,45,817.0,92.5,1.1,17.5,522.0,803.8,615.46
2018,2,9,11,0,795.0,103.0,1.2,17.4,538.0,801.01,614.15
2018,2,9,11,15,794.5,107.0,1.3,17.45,554.0,805.16,617.4
2018,2,9,11,30,794.0,111.0,1.4,17.5,570.0,806.02,618.39
2018,2,9,11,45,809.0,108.0,1.55,17.5,583.5,808.59,621.35
2018,2,9,12,0,824.0,105.0,1.7,17.5,597.0,807.67,621.91
2018,2,9,12,15,841.0,101.5,1.8,17.65,605.5,804.21,619.94
2018,2,9,12,30,858.0,98.0,1.9,17.8,614.0,796.98,615.44
2018,2,9,12,45,829.0,106.5,2.05,17.95,602.0,764.11,593.32
2018,2,9,13,0,800.0,115.0,2.2,18.1,590.0,729.16,569.65
2018,2,9,13,15,693.0,144.0,2.3,18.1,549.5,661.52,519.78
2018,2,9,13,30,586.0,173.0,2.4,18.1,509.0,589.95,465.7
2018,2,9,13,45,652.0,146.0,2.5,18.05,508.0,584.86,463.14
2018,2,9,14,0,718.0,119.0,2.6,18.0,507.0,569.0,451.52
2018,2,9,14,15,750.0,104.0,2.65,17.8,492.0,539.14,428.23
2018,2,9,14,30,782.0,89.0,2.7,17.6,477.0,504.76,400.53
2018,2,9,14,45,786.0,81.0,2.75,17.4,448.5,460.03,363.56
2018,2,9,15,0,790.0,73.0,2.8,17.2,420.0,413.15,323.58
2018,2,9,15,15,757.0,73.0,2.8,17.2,382.0,358.59,276.27
2018,2,9,15,30,724.0,73.0,2.8,17.2,344.0,305.91,229.61
2018,2,9,15,45,724.0,65.5,2.8,16.4,309.0,256.9,185.03
2018,2,9,16,0,724.0,58.0,2.8,15.6,274.0,206.92,139.27
2018,2,9,16,15,670.5,54.5,2.85,15.0,229.0,151.95,93.04
2018,2,9,16,30,617.0,51.0,2.9,14.4,184.0,100.34,54.12
2018,2,9,16,45,548.5,43.5,2.95,13.8,140.5,52.32,26.87
2018,2,9,17,0,480.0,36.0,3.0,13.2,97.0,28.21,18.86
2018,2,9,17,15,326.0,26.5,3.05,13.05,60.0,21.44,10.74
2018,2,9,17,30,172.0,17.0,3.1,12.9,23.0,16.2,0.0
2018,2,9,17,45,86.0,8.5,3.2,12.7,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,155.5,11.0,3.9,8.1,20.0,71.05,0.0
2018,2,10,7,30,311.0,22.0,3.9,8.4,40.0,178.62,42.74
2018,2,10,7,45,442.0,29.5,3.95,8.7,81.0,277.13,217.81
2018,2,10,8,0,573.0,37.0,4.0,9.0,122.0,369.53,305.87
2018,2,10,8,15,644.5,41.5,3.9,9.5,168.5,441.26,370.76
2018,2,10,8,30,716.0,46.0,3.8,10.0,215.0,516.71,435.89
2018,2,10,8,45,721.5,53.5,3.7,10.55,253.5,556.2,468.96
2018,2,10,9,0,727.0,61.0,3.6,11.1,292.0,593.76,498.4
2018,2,10,9,15,593.0,92.0,3.45,11.65,297.0,561.73,469.92
2018,2,10,9,30,459.0,123.0,3.3,12.2,302.0,509.41,424.77
2018,2,10,9,45,254.5,150.0,3.1,12.75,251.0,380.24,316.24
2018,2,10,10,0,50.0,177.0,2.9,13.3,200.0,229.18,187.21
2018,2,10,10,15,60.5,191.5,2.75,13.55,221.0,253.33,206.94
2018,2,10,10,30,71.0,206.0,2.6,13.8,242.0,277.56,226.03
2018,2,10,10,45,115.5,227.5,2.45,14.1,289.5,351.28,285.06
2018,2,10,11,0,160.0,249.0,2.3,14.4,337.0,412.18,332.48
2018,2,10,11,15,193.0,258.5,2.3,14.5,368.5,448.58,360.57
2018,2,10,11,30,226.0,268.0,2.3,14.6,400.0,484.15,387.81
2018,2,10,11,45,244.5,270.0,2.25,14.75,415.0,497.74,397.65
2018,2,10,12,0,263.0,272.0,2.2,14.9,430.0,522.03,415.43
2018,2,10,12,15,331.5,259.5,2.25,14.9,460.0,556.63,442.98
2018,2,10,12,30,400.0,247.0,2.3,14.9,490.0,588.1,467.79
2018,2,10,12,45,367.5,252.5,2.3,14.95,474.0,557.79,443.76
2018,2,10,13,0,335.0,258.0,2.3,15.0,458.0,527.47,420.06
2018,2,10,13,15,328.0,252.5,2.3,14.9,445.5,504.0,402.33
2018,2,10,13,30,321.0,247.0,2.3,14.8,433.0,479.93,383.92
2018,2,10,13,45,562.5,172.0,2.3,14.75,484.0,551.73,442.54
2018,2,10,14,0,804.0,97.0,2.3,14.7,535.0,599.3,480.08
2018,2,10,14,15,821.0,88.5,2.25,14.5,517.0,564.82,452.04
2018,2,10,14,30,838.0,80.0,2.2,14.3,499.0,526.7,420.86
2018,2,10,14,45,868.5,71.0,2.2,14.05,480.0,490.33,390.02
2018,2,10,15,0,899.0,62.0,2.2,13.8,461.0,450.25,354.68
2018,2,10,15,15,882.0,59.5,2.2,13.8,422.5,394.07,305.25
2018,2,10,15,30,865.0,57.0,2.2,13.8,384.0,337.91,254.57
2018,2,10,15,45,839.0,54.0,2.15,12.95,340.5,279.14,201.71
2018,2,10,16,0,813.0,51.0,2.1,12.1,297.0,220.43,148.7
2018,2,10,16,15,771.5,47.0,2.15,11.45,250.0,161.58,97.86
2018,2,10,16,30,730.0,43.0,2.2,10.8,203.0,106.8,55.48
2018,2,10,16,45,657.0,38.0,2.2,10.2,156.5,54.4,26.05
2018,2,10,17,0,584.0,33.0,2.2,9.6,110.0,27.74,18.84
2018,2,10,17,15,428.0,25.5,2.3,9.35,69.5,22.25,12.1
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,17.16,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.8,14.5,8.58,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,47.0,10.0,2.8,6.55,13.0,27.94,0.0
2018,2,11,7,30,94.0,20.0,2.9,7.1,26.0,81.94,27.76
2018,2,11,7,45,128.0,35.0,3.05,7.65,50.5,119.39,93.02
2018,2,11,8,0,162.0,50.0,3.2,8.2,75.0,160.18,132.06
2018,2,11,8,15,219.0,67.5,3.35,8.45,113.0,220.52,186.23
2018,2,11,8,30,276.0,85.0,3.5,8.7,151.0,284.72,242.78
2018,2,11,8,45,193.0,98.0,3.7,8.95,148.5,254.53,216.9
2018,2,11,9,0,110.0,111.0,3.9,9.2,146.0,206.29,174.64
2018,2,11,9,15,57.5,96.0,3.95,9.2,114.5,140.28,117.32
2018,2,11,9,30,5.0,81.0,4.0,9.2,83.0,79.69,63.57
2018,2,11,9,45,6.0,101.0,4.0,9.2,103.5,100.7,81.5
2018,2,11,10,0,7.0,121.0,4.0,9.2,124.0,121.85,99.32
2018,2,11,10,15,30.0,166.0,4.0,9.15,181.0,197.97,164.02
2018,2,11,10,30,53.0,211.0,4.0,9.1,238.0,268.53,222.77
2018,2,11,10,45,81.0,231.5,3.95,9.0,275.5,314.32,260.68
2018,2,11,11,0,109.0,252.0,3.9,8.9,313.0,360.11,298.18
2018,2,11,11,15,184.5,255.5,4.05,8.85,362.5,438.1,362.86
2018,2,11,11,30,260.0,259.0,4.2,8.8,412.0,515.34,425.78
2018,2,11,11,45,152.5,240.5,4.35,8.8,330.5,387.69,321.01
2018,2,11,12,0,45.0,222.0,4.5,8.8,249.0,263.46,216.83
2018,2,11,12,15,141.0,183.5,4.65,8.9,269.5,307.89,257.05
2018,2,11,12,30,237.0,145.0,4.8,9.0,290.0,347.58,292.51
2018,2,11,12,45,555.5,121.5,4.95,9.15,457.5,577.36,483.93
2018,2,11,13,0,874.0,98.0,5.1,9.3,625.0,770.49,635.59
2018,2,11,13,15,888.5,93.0,5.15,9.45,619.5,748.49,617.87
2018,2,11,13,30,903.0,88.0,5.2,9.6,614.0,719.21,595.66
2018,2,11,13,45,897.5,86.5,5.25,9.7,594.5,680.88,564.69
2018,2,11,14,0,892.0,85.0,5.3,9.8,575.0,640.17,531.08
2018,2,11,14,15,884.0,82.5,5.3,9.7,548.5,596.53,494.57
2018,2,11,14,30,876.0,80.0,5.3,9.6,522.0,548.83,453.94
2018,2,11,14,45,863.0,77.0,5.25,9.55,488.5,496.72,408.48
2018,2,11,15,0,850.0,74.0,5.2,9.5,455.0,443.83,361.18
2018,2,11,15,15,752.0,80.5,5.2,9.5,396.0,367.85,294.85
2018,2,11,15,30,654.0,87.0,5.2,9.5,337.0,299.09,234.37
2018,2,11,15,45,501.0,88.0,5.0,9.1,266.5,220.4,167.91
2018,2,11,16,0,348.0,89.0,4.8,8.7,196.0,156.34,115.75
2018,2,11,16,15,496.5,70.5,4.75,8.5,196.0,140.91,94.13
2018,2,11,16,30,645.0,52.0,4.7,8.3,196.0,108.75,61.23
2018,2,11,16,45,565.0,46.0,4.65,8.05,150.5,57.32,30.35
2018,2,11,17,0,485.0,40.0,4.6,7.8,105.0,31.54,22.41
2018,2,11,17,15,338.5,30.0,4.6,7.7,66.5,24.46,14.37
2018,2,11,17,30,192.0,20.0,4.6,7.6,28.0,19.06,0.0
2018,2,11,17,45,96.0,10.0,4.65,7.5,14.0,9.53,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
