Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,5.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,5.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,5.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,5.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,4.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,3.65,4.85,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,3.6,4.9,2.0,0.0,0.0
2018,2,12,7,15,212.0,13.0,3.6,5.3,25.0,95.87,0.0
2018,2,12,7,30,393.0,23.0,3.6,5.7,48.0,213.47,102.25
2018,2,12,7,45,463.0,30.5,3.55,6.1,84.5,284.17,228.78
2018,2,12,8,0,533.0,38.0,3.5,6.5,121.0,352.4,295.36
2018,2,12,8,15,607.0,44.5,3.5,7.0,169.0,426.5,362.27
2018,2,12,8,30,681.0,51.0,3.5,7.5,217.0,504.97,430.08
2018,2,12,8,45,758.0,51.5,3.45,8.0,270.5,581.75,493.95
2018,2,12,9,0,835.0,52.0,3.4,8.5,324.0,655.46,551.28
2018,2,12,9,15,861.0,55.0,3.35,8.9,368.0,703.27,586.31
2018,2,12,9,30,887.0,58.0,3.3,9.3,412.0,749.77,619.45
2018,2,12,9,45,904.5,60.0,3.2,9.65,451.0,786.63,644.32
2018,2,12,10,0,922.0,62.0,3.1,10.0,490.0,821.01,666.88
2018,2,12,10,15,933.0,63.5,3.0,10.3,522.0,846.7,682.76
2018,2,12,10,30,944.0,65.0,2.9,10.6,554.0,869.17,696.17
2018,2,12,10,45,952.0,66.0,2.8,10.85,580.0,885.1,704.9
2018,2,12,11,0,960.0,67.0,2.7,11.1,606.0,897.43,711.1
2018,2,12,11,15,966.0,68.0,2.6,11.25,625.0,904.35,713.79
2018,2,12,11,30,972.0,69.0,2.5,11.4,644.0,907.44,713.91
2018,2,12,11,45,974.5,70.0,2.35,11.55,655.5,903.7,708.9
2018,2,12,12,0,977.0,71.0,2.2,11.7,667.0,896.1,701.36
2018,2,12,12,15,976.5,71.5,2.15,11.75,670.0,881.62,690.41
2018,2,12,12,30,976.0,72.0,2.1,11.8,673.0,863.43,677.05
2018,2,12,12,45,972.0,73.5,2.0,11.85,668.0,840.03,659.68
2018,2,12,13,0,968.0,75.0,1.9,11.9,663.0,813.25,640.04
2018,2,12,13,15,964.5,74.0,1.85,11.9,650.0,780.78,617.0
2018,2,12,13,30,961.0,73.0,1.8,11.9,637.0,745.26,591.75
2018,2,12,13,45,954.5,72.0,1.8,11.9,616.5,704.88,562.38
2018,2,12,14,0,948.0,71.0,1.8,11.9,596.0,662.01,529.39
2018,2,12,14,15,937.5,69.5,1.85,11.8,568.0,614.03,492.18
2018,2,12,14,30,927.0,68.0,1.9,11.7,540.0,564.34,452.47
2018,2,12,14,45,912.0,66.5,1.9,11.6,505.5,511.04,408.41
2018,2,12,15,0,897.0,65.0,1.9,11.5,471.0,456.97,362.31
2018,2,12,15,15,876.0,63.0,1.9,11.5,431.0,399.62,312.08
2018,2,12,15,30,855.0,61.0,1.9,11.5,391.0,342.7,260.83
2018,2,12,15,45,811.5,59.5,2.0,10.9,344.0,279.66,204.87
2018,2,12,16,0,768.0,58.0,2.1,10.3,297.0,221.11,152.44
2018,2,12,16,15,685.5,55.5,2.15,9.65,243.5,159.48,100.73
2018,2,12,16,30,603.0,53.0,2.2,9.0,190.0,104.52,58.93
2018,2,12,16,45,564.5,45.0,2.3,8.3,150.0,57.47,29.93
2018,2,12,17,0,526.0,37.0,2.4,7.6,110.0,31.3,22.31
2018,2,12,17,15,384.0,28.5,2.4,7.35,70.5,22.82,13.4
2018,2,12,17,30,242.0,20.0,2.4,7.1,31.0,16.86,0.0
2018,2,12,17,45,121.0,10.0,2.4,6.85,15.5,9.53,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.0,4.25,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.0,4.4,3.0,0.0,0.0
2018,2,13,7,15,227.0,14.5,2.05,4.85,28.0,103.72,0.0
2018,2,13,7,30,419.0,25.0,2.1,5.3,53.0,228.14,126.95
2018,2,13,7,45,535.5,31.5,2.15,5.7,97.5,322.16,259.8
2018,2,13,8,0,652.0,38.0,2.2,6.1,142.0,418.04,348.1
2018,2,13,8,15,715.5,42.5,2.25,6.65,191.0,489.06,411.5
2018,2,13,8,30,779.0,47.0,2.3,7.2,240.0,563.11,474.38
2018,2,13,8,45,818.5,50.0,2.3,7.75,288.0,621.96,522.13
2018,2,13,9,0,858.0,53.0,2.3,8.3,336.0,675.17,561.72
2018,2,13,9,15,881.5,55.0,2.3,8.8,379.0,720.66,594.13
2018,2,13,9,30,905.0,57.0,2.3,9.3,422.0,764.65,624.5
2018,2,13,9,45,923.5,58.5,2.3,9.75,461.5,802.19,649.47
2018,2,13,10,0,942.0,60.0,2.3,10.2,501.0,837.24,672.22
2018,2,13,10,15,954.0,61.5,2.2,10.55,534.5,864.17,688.14
2018,2,13,10,30,966.0,63.0,2.1,10.9,568.0,887.84,701.54
2018,2,13,10,45,974.5,64.5,1.95,11.25,595.0,905.09,709.73
2018,2,13,11,0,983.0,66.0,1.8,11.6,622.0,918.64,715.24
2018,2,13,11,15,988.0,67.0,1.7,11.8,641.0,924.78,716.63
2018,2,13,11,30,993.0,68.0,1.6,12.0,660.0,926.99,715.49
2018,2,13,11,45,996.0,68.5,1.45,12.2,671.5,922.96,709.51
2018,2,13,12,0,999.0,69.0,1.3,12.4,683.0,914.97,700.98
2018,2,13,12,15,998.5,69.5,1.25,12.55,686.0,900.18,689.66
2018,2,13,12,30,998.0,70.0,1.2,12.7,689.0,881.59,676.0
2018,2,13,12,45,993.0,70.0,1.1,12.85,682.0,855.21,656.43
2018,2,13,13,0,988.0,70.0,1.0,13.0,675.0,825.44,634.71
2018,2,13,13,15,983.0,70.0,0.95,13.05,662.0,792.45,611.84
2018,2,13,13,30,978.0,70.0,0.9,13.1,649.0,756.39,586.82
2018,2,13,13,45,970.0,70.0,0.8,13.15,628.0,715.49,557.05
2018,2,13,14,0,962.0,70.0,0.7,13.2,607.0,672.13,523.63
2018,2,13,14,15,951.0,69.0,0.65,13.25,579.0,623.74,486.53
2018,2,13,14,30,940.0,68.0,0.6,13.3,551.0,573.64,447.22
2018,2,13,14,45,924.0,67.0,0.55,13.3,516.0,519.65,403.97
2018,2,13,15,0,908.0,66.0,0.5,13.3,481.0,464.96,358.83
2018,2,13,15,15,887.5,63.5,0.5,13.3,440.5,406.61,309.87
2018,2,13,15,30,867.0,61.0,0.5,13.3,400.0,348.62,259.65
2018,2,13,15,45,833.5,58.5,0.55,12.9,354.0,286.48,205.77
2018,2,13,16,0,800.0,56.0,0.6,12.5,308.0,227.74,154.07
2018,2,13,16,15,740.5,53.0,0.8,11.9,258.0,167.22,103.42
2018,2,13,16,30,681.0,50.0,1.0,11.3,208.0,112.93,61.94
2018,2,13,16,45,616.0,44.0,1.15,10.75,162.5,62.22,31.85
2018,2,13,17,0,551.0,38.0,1.3,10.2,117.0,32.14,22.86
2018,2,13,17,15,411.0,29.5,1.4,9.7,76.0,23.61,14.18
2018,2,13,17,30,271.0,21.0,1.5,9.2,35.0,17.7,0.0
2018,2,13,17,45,135.5,10.5,1.6,8.7,17.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.5,1.55,6.2,0.5,0.0,0.0
2018,2,14,7,0,3.0,1.0,1.5,6.2,1.0,0.0,0.0
2018,2,14,7,15,4.5,8.5,1.5,6.6,8.5,9.89,0.0
2018,2,14,7,30,6.0,16.0,1.5,7.0,16.0,17.73,5.9
2018,2,14,7,45,13.0,29.5,1.5,7.4,31.0,36.82,25.46
2018,2,14,8,0,20.0,43.0,1.5,7.8,46.0,55.74,42.7
2018,2,14,8,15,12.0,35.0,1.65,8.25,37.0,40.35,29.77
2018,2,14,8,30,4.0,27.0,1.8,8.7,28.0,27.55,18.59
2018,2,14,8,45,2.0,37.5,1.95,9.15,38.0,36.14,26.04
2018,2,14,9,0,0.0,48.0,2.1,9.6,48.0,44.59,33.25
2018,2,14,9,15,68.0,97.5,2.15,9.95,125.5,159.59,133.68
2018,2,14,9,30,136.0,147.0,2.2,10.3,203.0,272.01,228.34
2018,2,14,9,45,190.0,171.5,2.25,10.65,257.0,345.35,288.24
2018,2,14,10,0,244.0,196.0,2.3,11.0,311.0,433.38,358.21
2018,2,14,10,15,284.5,203.5,2.3,11.15,346.5,477.34,392.34
2018,2,14,10,30,325.0,211.0,2.3,11.3,382.0,521.49,426.31
2018,2,14,10,45,433.0,198.0,2.35,11.45,438.0,612.09,496.95
2018,2,14,11,0,541.0,185.0,2.4,11.6,494.0,689.6,556.07
2018,2,14,11,15,417.5,222.0,2.45,11.65,465.0,624.74,503.13
2018,2,14,11,30,294.0,259.0,2.5,11.7,436.0,545.77,440.05
2018,2,14,11,45,353.0,254.0,2.55,11.75,470.0,585.23,471.73
2018,2,14,12,0,412.0,249.0,2.6,11.8,504.0,622.46,500.61
2018,2,14,12,15,388.5,257.5,2.65,11.75,499.0,604.16,485.8
2018,2,14,12,30,365.0,266.0,2.7,11.7,494.0,584.88,470.62
2018,2,14,12,45,594.0,192.5,2.8,11.65,560.5,684.01,551.06
2018,2,14,13,0,823.0,119.0,2.9,11.6,627.0,762.4,612.09
2018,2,14,13,15,888.5,96.5,3.0,11.5,635.0,759.92,610.77
2018,2,14,13,30,954.0,74.0,3.1,11.4,643.0,746.91,602.39
2018,2,14,13,45,948.0,72.5,3.2,11.25,622.0,706.42,572.98
2018,2,14,14,0,942.0,71.0,3.3,11.1,601.0,663.42,539.67
2018,2,14,14,15,932.0,70.0,3.4,10.95,573.5,616.34,502.22
2018,2,14,14,30,922.0,69.0,3.5,10.8,546.0,567.51,462.23
2018,2,14,14,45,908.0,66.5,3.6,10.6,511.5,513.68,417.1
2018,2,14,15,0,894.0,64.0,3.7,10.4,477.0,459.02,369.8
2018,2,14,15,15,873.0,62.5,3.7,10.4,437.0,402.13,318.85
2018,2,14,15,30,852.0,61.0,3.7,10.4,397.0,345.65,266.98
2018,2,14,15,45,821.0,58.5,3.8,9.85,352.5,284.86,211.46
2018,2,14,16,0,790.0,56.0,3.9,9.3,308.0,227.24,158.39
2018,2,14,16,15,733.0,54.0,3.9,8.9,259.5,168.46,106.99
2018,2,14,16,30,676.0,52.0,3.9,8.5,211.0,115.65,65.27
2018,2,14,16,45,592.0,46.5,3.9,8.15,163.0,62.06,32.19
2018,2,14,17,0,508.0,41.0,3.9,7.8,115.0,31.86,22.87
2018,2,14,17,15,378.0,32.0,3.95,7.6,75.5,25.78,16.35
2018,2,14,17,30,248.0,23.0,4.0,7.4,36.0,19.54,0.0
2018,2,14,17,45,124.0,11.5,4.05,7.2,18.0,10.96,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,4.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,15,6,45,22.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,15,7,0,44.0,4.0,2.4,4.0,3.0,0.0,0.0
2018,2,15,7,15,259.0,14.5,2.35,4.45,32.0,117.61,0.0
2018,2,15,7,30,474.0,25.0,2.3,4.9,61.0,259.01,171.82
2018,2,15,7,45,581.5,31.0,2.3,5.35,107.0,348.02,283.59
2018,2,15,8,0,689.0,37.0,2.3,5.8,153.0,440.84,368.44
2018,2,15,8,15,749.0,41.0,2.3,6.35,203.0,510.94,430.63
2018,2,15,8,30,809.0,45.0,2.3,6.9,253.0,578.86,488.19
2018,2,15,8,45,846.5,48.0,2.25,7.45,301.5,637.09,534.18
2018,2,15,9,0,884.0,51.0,2.2,8.0,350.0,695.61,577.16
2018,2,15,9,15,905.0,54.5,2.2,8.55,395.0,742.39,609.97
2018,2,15,9,30,926.0,58.0,2.2,9.1,440.0,787.36,640.54
2018,2,15,9,45,937.0,61.5,2.2,9.6,479.0,822.27,663.12
2018,2,15,10,0,948.0,65.0,2.2,10.1,518.0,854.24,683.26
2018,2,15,10,15,957.5,67.0,2.15,10.5,550.5,879.89,698.39
2018,2,15,10,30,967.0,69.0,2.1,10.9,583.0,902.16,711.03
2018,2,15,10,45,976.5,69.5,2.1,11.3,610.0,919.02,720.37
2018,2,15,11,0,986.0,70.0,2.1,11.7,637.0,932.19,727.25
2018,2,15,11,15,992.0,70.5,2.15,11.9,656.5,938.55,730.63
2018,2,15,11,30,998.0,71.0,2.2,12.1,676.0,940.97,731.51
2018,2,15,11,45,999.5,71.0,2.3,12.35,686.0,934.99,727.15
2018,2,15,12,0,1001.0,71.0,2.4,12.6,696.0,925.07,720.23
2018,2,15,12,15,999.5,71.5,2.45,12.7,698.0,909.34,709.31
2018,2,15,12,30,998.0,72.0,2.5,12.8,700.0,889.83,695.88
2018,2,15,12,45,996.5,72.5,2.6,12.95,695.5,866.63,680.2
2018,2,15,13,0,995.0,73.0,2.7,13.1,691.0,839.84,661.93
2018,2,15,13,15,991.0,72.0,2.7,13.1,677.5,806.1,638.26
2018,2,15,13,30,987.0,71.0,2.7,13.1,664.0,769.22,612.26
2018,2,15,13,45,977.5,70.5,2.7,13.15,641.5,726.3,581.28
2018,2,15,14,0,968.0,70.0,2.7,13.2,619.0,681.01,546.12
2018,2,15,14,15,957.5,68.5,2.75,13.15,590.5,631.95,507.67
2018,2,15,14,30,947.0,67.0,2.8,13.1,562.0,581.13,466.73
2018,2,15,14,45,932.5,65.5,2.8,13.05,527.0,526.84,421.64
2018,2,15,15,0,918.0,64.0,2.8,13.0,492.0,471.69,374.47
2018,2,15,15,15,898.0,62.5,2.8,13.0,451.5,413.83,323.66
2018,2,15,15,30,878.0,61.0,2.8,13.0,411.0,356.23,271.7
2018,2,15,15,45,849.0,58.0,2.9,12.35,365.5,295.24,216.84
2018,2,15,16,0,820.0,55.0,3.0,11.7,320.0,234.53,161.79
2018,2,15,16,15,776.5,51.5,3.1,11.05,272.0,174.62,109.36
2018,2,15,16,30,733.0,48.0,3.2,10.4,224.0,119.03,65.05
2018,2,15,16,45,662.5,43.0,3.35,9.8,175.5,65.53,32.53
2018,2,15,17,0,592.0,38.0,3.5,9.2,127.0,31.77,22.71
2018,2,15,17,15,454.5,31.0,3.45,8.8,84.5,24.69,15.51
2018,2,15,17,30,317.0,24.0,3.4,8.4,42.0,20.38,1.0
2018,2,15,17,45,158.5,12.0,3.4,8.0,21.0,11.44,0.0
2018,2,15,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,16,6,45,28.0,3.0,3.0,6.05,2.5,0.0,0.0
2018,2,16,7,0,56.0,6.0,3.1,6.0,5.0,0.0,0.0
2018,2,16,7,15,221.0,16.5,3.0,6.45,31.5,104.82,0.0
2018,2,16,7,30,386.0,27.0,2.9,6.9,58.0,231.07,160.36
2018,2,16,7,45,494.0,34.0,2.8,7.35,101.5,308.63,251.78
2018,2,16,8,0,602.0,41.0,2.7,7.8,145.0,399.59,334.0
2018,2,16,8,15,664.5,46.0,2.7,8.25,193.0,469.18,395.6
2018,2,16,8,30,727.0,51.0,2.7,8.7,241.0,541.89,457.04
2018,2,16,8,45,767.0,54.5,2.65,9.15,288.0,600.3,504.2
2018,2,16,9,0,807.0,58.0,2.6,9.6,335.0,659.08,548.17
2018,2,16,9,15,833.0,60.5,2.55,10.05,378.5,706.18,581.67
2018,2,16,9,30,859.0,63.0,2.5,10.5,422.0,745.4,608.32
2018,2,16,9,45,877.5,65.5,2.45,10.95,461.0,783.27,633.37
2018,2,16,10,0,896.0,68.0,2.4,11.4,500.0,818.78,656.18
2018,2,16,10,15,909.0,69.5,2.3,11.7,533.0,845.81,672.44
2018,2,16,10,30,922.0,71.0,2.2,12.0,566.0,869.75,686.34
2018,2,16,10,45,931.5,72.0,2.1,12.25,592.5,886.81,695.36
2018,2,16,11,0,941.0,73.0,2.0,12.5,619.0,900.34,701.94
2018,2,16,11,15,947.0,74.0,1.9,12.75,638.0,907.2,703.93
2018,2,16,11,30,953.0,75.0,1.8,13.0,657.0,910.29,703.46
2018,2,16,11,45,956.5,75.5,1.75,13.2,668.5,906.82,699.37
2018,2,16,12,0,960.0,76.0,1.7,13.4,680.0,899.53,692.89
2018,2,16,12,15,960.5,76.5,1.7,13.5,683.0,885.93,683.15
2018,2,16,12,30,961.0,77.0,1.7,13.6,686.0,868.63,671.04
2018,2,16,12,45,959.0,77.0,1.7,13.75,681.0,845.16,654.67
2018,2,16,13,0,957.0,77.0,1.7,13.9,676.0,818.28,636.01
2018,2,16,13,15,953.0,76.0,1.75,13.95,663.0,785.53,613.95
2018,2,16,13,30,949.0,75.0,1.8,14.0,650.0,749.77,589.61
2018,2,16,13,45,941.5,74.0,1.9,14.0,628.5,708.86,561.45
2018,2,16,14,0,934.0,73.0,2.0,14.0,607.0,665.55,529.14
2018,2,16,14,15,924.5,71.5,2.05,14.0,579.5,618.37,492.65
2018,2,16,14,30,915.0,70.0,2.1,14.0,552.0,569.42,453.7
2018,2,16,14,45,901.0,68.0,2.15,14.0,517.5,516.24,410.24
2018,2,16,15,0,887.0,66.0,2.2,14.0,483.0,462.22,364.69
2018,2,16,15,15,866.5,64.5,2.2,14.0,443.5,405.62,315.55
2018,2,16,15,30,846.0,63.0,2.2,14.0,404.0,348.44,264.61
2018,2,16,15,45,815.5,60.0,2.4,13.6,359.0,288.27,211.02
2018,2,16,16,0,785.0,57.0,2.6,13.2,314.0,230.31,158.77
2018,2,16,16,15,740.0,53.5,2.8,12.7,266.5,172.01,108.13
2018,2,16,16,30,695.0,50.0,3.0,12.2,219.0,118.27,65.44
2018,2,16,16,45,624.5,45.0,3.15,11.65,172.0,66.85,33.96
2018,2,16,17,0,554.0,40.0,3.3,11.1,125.0,33.51,24.11
2018,2,16,17,15,421.0,31.5,3.45,10.55,83.0,24.94,15.74
2018,2,16,17,30,288.0,23.0,3.6,10.0,41.0,19.1,2.97
2018,2,16,17,45,144.0,11.5,3.75,9.4,20.5,10.96,0.0
2018,2,16,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,7.7,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,7.8,6.0,0.0,0.0
2018,2,17,7,15,222.0,18.0,2.7,8.2,33.5,107.21,0.0
2018,2,17,7,30,387.0,29.0,2.6,8.6,61.0,236.08,169.09
2018,2,17,7,45,493.5,35.5,2.5,9.0,104.5,317.55,258.01
2018,2,17,8,0,600.0,42.0,2.4,9.4,148.0,401.37,333.54
2018,2,17,8,15,662.5,46.5,2.35,9.85,195.5,470.54,393.92
2018,2,17,8,30,725.0,51.0,2.3,10.3,243.0,542.76,453.98
2018,2,17,8,45,765.0,54.0,2.2,10.75,290.0,600.58,499.55
2018,2,17,9,0,805.0,57.0,2.1,11.2,337.0,658.79,542.02
2018,2,17,9,15,832.0,59.5,2.05,11.75,380.5,700.37,570.48
2018,2,17,9,30,859.0,62.0,2.0,12.3,424.0,746.68,601.67
2018,2,17,9,45,878.5,63.0,1.9,12.85,462.5,783.51,624.61
2018,2,17,10,0,898.0,64.0,1.8,13.4,501.0,818.06,645.38
2018,2,17,10,15,910.0,65.0,1.8,13.6,533.0,843.76,661.35
2018,2,17,10,30,922.0,66.0,1.8,13.8,565.0,866.36,675.16
2018,2,17,10,45,931.0,67.0,1.75,14.05,591.0,883.08,684.18
2018,2,17,11,0,940.0,68.0,1.7,14.3,617.0,896.27,690.85
2018,2,17,11,15,945.5,69.0,1.75,14.4,636.0,902.77,694.65
2018,2,17,11,30,951.0,70.0,1.8,14.5,655.0,905.49,696.09
2018,2,17,11,45,954.0,70.5,1.85,14.6,666.0,901.66,693.22
2018,2,17,12,0,957.0,71.0,1.9,14.7,677.0,894.01,687.94
2018,2,17,12,15,958.0,70.5,2.05,14.75,680.0,879.74,679.4
2018,2,17,12,30,959.0,70.0,2.2,14.8,683.0,861.78,668.29
2018,2,17,12,45,957.0,70.0,2.3,14.85,677.5,838.4,652.88
2018,2,17,13,0,955.0,70.0,2.4,14.9,672.0,811.6,635.02
2018,2,17,13,15,950.0,70.0,2.55,14.85,659.0,779.31,613.67
2018,2,17,13,30,945.0,70.0,2.7,14.8,646.0,744.06,589.9
2018,2,17,13,45,938.0,69.0,2.85,14.75,625.5,703.6,561.93
2018,2,17,14,0,931.0,68.0,3.0,14.7,605.0,660.72,529.46
2018,2,17,14,15,921.0,67.0,3.1,14.5,577.5,613.89,493.06
2018,2,17,14,30,911.0,66.0,3.2,14.3,550.0,565.33,454.18
2018,2,17,14,45,897.0,64.5,3.35,14.15,516.0,512.81,410.96
2018,2,17,15,0,883.0,63.0,3.5,14.0,482.0,459.46,365.58
2018,2,17,15,15,863.0,61.5,3.5,14.0,443.0,403.21,316.04
2018,2,17,15,30,843.0,60.0,3.5,14.0,404.0,347.3,265.52
2018,2,17,15,45,814.5,57.5,3.6,13.35,360.0,287.24,211.49
2018,2,17,16,0,786.0,55.0,3.7,12.7,316.0,230.18,159.55
2018,2,17,16,15,742.5,52.0,3.7,12.2,269.0,172.42,108.82
2018,2,17,16,30,699.0,49.0,3.7,11.7,222.0,119.02,65.96
2018,2,17,16,45,629.5,44.5,3.7,11.25,175.0,67.68,34.14
2018,2,17,17,0,560.0,40.0,3.7,10.8,128.0,33.31,24.01
2018,2,17,17,15,438.5,33.0,3.75,10.5,87.0,26.18,16.94
2018,2,17,17,30,317.0,26.0,3.8,10.2,46.0,21.98,6.39
2018,2,17,17,45,168.5,14.5,3.9,9.9,24.0,13.82,0.0
2018,2,17,18,0,20.0,3.0,4.0,9.6,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,4.0,9.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,18,6,45,16.5,3.0,3.95,6.7,3.0,0.0,0.0
2018,2,18,7,0,33.0,6.0,4.0,6.7,6.0,5.72,0.0
2018,2,18,7,15,167.0,21.0,4.1,6.95,34.0,88.2,0.0
2018,2,18,7,30,301.0,36.0,4.2,7.2,62.0,203.63,151.07
2018,2,18,7,45,416.0,45.0,4.3,7.4,106.0,289.52,238.77
2018,2,18,8,0,531.0,54.0,4.4,7.6,150.0,383.89,324.2
2018,2,18,8,15,483.0,66.5,4.5,7.8,173.0,393.35,336.12
2018,2,18,8,30,435.0,79.0,4.6,8.0,196.0,393.67,338.36
2018,2,18,8,45,335.5,109.0,4.7,8.25,209.0,379.17,325.26
2018,2,18,9,0,236.0,139.0,4.8,8.5,222.0,343.53,293.44
2018,2,18,9,15,359.0,137.5,4.85,8.65,282.0,450.87,384.67
2018,2,18,9,30,482.0,136.0,4.9,8.8,342.0,552.83,469.1
2018,2,18,9,45,502.0,140.0,4.9,8.95,371.5,584.07,493.18
2018,2,18,10,0,522.0,144.0,4.9,9.1,401.0,614.31,516.39
2018,2,18,10,15,465.5,155.5,4.95,9.2,395.5,588.33,493.5
2018,2,18,10,30,409.0,167.0,5.0,9.3,390.0,558.55,467.73
2018,2,18,10,45,478.0,175.0,5.05,9.35,447.5,629.18,524.29
2018,2,18,11,0,547.0,183.0,5.1,9.4,505.0,698.74,578.7
2018,2,18,11,15,540.0,197.0,5.2,9.4,523.0,707.42,584.24
2018,2,18,11,30,533.0,211.0,5.3,9.4,541.0,713.49,588.11
2018,2,18,11,45,447.0,228.5,5.35,9.35,508.5,653.2,538.87
2018,2,18,12,0,361.0,246.0,5.4,9.3,476.0,580.02,479.54
2018,2,18,12,15,457.5,213.0,5.45,9.2,506.0,628.52,520.56
2018,2,18,12,30,554.0,180.0,5.5,9.1,536.0,665.08,551.52
2018,2,18,12,45,586.0,184.0,5.6,9.0,558.5,679.53,563.14
2018,2,18,13,0,618.0,188.0,5.7,8.9,581.0,690.07,571.72
2018,2,18,13,15,603.5,185.5,5.7,8.7,563.0,655.64,544.44
2018,2,18,13,30,589.0,183.0,5.7,8.5,545.0,619.96,516.05
2018,2,18,13,45,571.5,184.0,5.75,8.35,526.0,581.55,485.09
2018,2,18,14,0,554.0,185.0,5.8,8.2,507.0,546.13,456.01
2018,2,18,14,15,519.5,170.0,5.8,8.0,461.0,484.39,405.33
2018,2,18,14,30,485.0,155.0,5.8,7.8,415.0,424.47,355.35
2018,2,18,14,45,479.0,148.0,5.75,7.6,391.0,388.73,324.38
2018,2,18,15,0,473.0,141.0,5.7,7.4,367.0,352.52,292.27
2018,2,18,15,15,625.0,114.0,5.7,7.4,387.0,361.41,295.06
2018,2,18,15,30,777.0,87.0,5.7,7.4,407.0,350.74,278.45
2018,2,18,15,45,729.5,83.0,5.65,6.95,357.5,287.72,220.79
2018,2,18,16,0,682.0,79.0,5.6,6.5,308.0,228.99,167.0
2018,2,18,16,15,654.5,71.0,5.55,6.25,264.5,174.62,117.46
2018,2,18,16,30,627.0,63.0,5.5,6.0,221.0,122.95,74.02
2018,2,18,16,45,565.5,56.5,5.45,5.75,176.5,73.89,41.82
2018,2,18,17,0,504.0,50.0,5.4,5.5,132.0,39.35,30.06
2018,2,18,17,15,375.0,40.0,5.35,5.3,89.5,32.71,23.19
2018,2,18,17,30,246.0,30.0,5.3,5.1,47.0,25.91,10.74
2018,2,18,17,45,128.5,16.0,5.3,4.9,24.5,15.25,0.0
2018,2,18,18,0,11.0,2.0,5.3,4.7,2.0,0.0,0.0
2018,2,18,18,15,5.5,1.0,5.25,4.6,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,4.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,4.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.6,3.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,3.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.6,3.05,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,2.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,2.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,2.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,2.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,2.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,2.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,6,45,16.0,3.0,4.8,2.1,3.0,0.0,0.0
2018,2,19,7,0,32.0,6.0,4.8,2.1,6.0,17.33,0.0
2018,2,19,7,15,157.5,20.5,4.85,2.35,33.5,102.67,0.0
2018,2,19,7,30,283.0,35.0,4.9,2.6,61.0,196.59,151.69
2018,2,19,7,45,392.5,44.5,4.9,2.8,104.0,278.56,234.72
2018,2,19,8,0,502.0,54.0,4.9,3.0,147.0,369.42,318.5
2018,2,19,8,15,595.0,58.0,4.9,3.25,199.0,452.37,393.52
2018,2,19,8,30,688.0,62.0,4.9,3.5,251.0,540.99,470.96
2018,2,19,8,45,740.5,64.5,4.9,3.75,300.5,601.37,522.51
2018,2,19,9,0,793.0,67.0,4.9,4.0,350.0,667.6,575.36
2018,2,19,9,15,825.5,69.0,4.9,4.25,395.5,718.93,614.72
2018,2,19,9,30,858.0,71.0,4.9,4.5,441.0,769.21,652.43
2018,2,19,9,45,885.0,70.5,4.9,4.75,482.0,803.68,677.06
2018,2,19,10,0,912.0,70.0,4.9,5.0,523.0,842.7,704.98
2018,2,19,10,15,928.0,71.5,4.9,5.25,558.0,872.65,725.6
2018,2,19,10,30,944.0,73.0,4.9,5.5,593.0,899.51,743.81
2018,2,19,10,45,955.0,73.5,4.85,5.75,620.5,917.5,754.92
2018,2,19,11,0,966.0,74.0,4.8,6.0,648.0,931.9,763.43
2018,2,19,11,15,972.0,74.5,4.85,6.25,667.0,938.2,766.78
2018,2,19,11,30,978.0,75.0,4.9,6.5,686.0,940.62,767.45
2018,2,19,11,45,981.5,75.5,4.9,6.7,697.5,936.94,763.54
2018,2,19,12,0,985.0,76.0,4.9,6.9,709.0,929.33,756.92
2018,2,19,12,15,984.0,77.0,4.95,7.0,712.0,914.6,745.83
2018,2,19,12,30,983.0,78.0,5.0,7.1,715.0,896.09,732.07
2018,2,19,12,45,979.5,78.5,5.0,7.2,709.5,871.35,713.38
2018,2,19,13,0,976.0,79.0,5.0,7.3,704.0,843.16,692.19
2018,2,19,13,15,972.0,79.0,5.05,7.25,691.0,810.75,668.45
2018,2,19,13,30,968.0,79.0,5.1,7.2,678.0,775.23,642.22
2018,2,19,13,45,961.0,77.5,5.1,7.2,656.5,733.15,610.37
2018,2,19,14,0,954.0,76.0,5.1,7.2,635.0,688.59,574.06
2018,2,19,14,15,944.5,75.0,5.1,7.1,607.0,640.8,534.49
2018,2,19,14,30,935.0,74.0,5.1,7.0,579.0,591.18,492.43
2018,2,19,14,45,921.5,71.5,5.05,6.95,543.5,536.43,444.9
2018,2,19,15,0,908.0,69.0,5.0,6.9,508.0,480.78,395.33
2018,2,19,15,15,888.5,67.0,5.0,6.9,467.0,422.62,342.37
2018,2,19,15,30,869.0,65.0,5.0,6.9,426.0,364.7,288.31
2018,2,19,15,45,840.5,62.0,4.85,6.5,380.5,302.38,230.09
2018,2,19,16,0,812.0,59.0,4.7,6.1,335.0,243.06,174.21
2018,2,19,16,15,770.5,55.5,4.6,5.7,286.5,183.31,119.98
2018,2,19,16,30,729.0,52.0,4.5,5.3,238.0,127.7,73.64
2018,2,19,16,45,665.0,46.5,4.4,4.9,189.5,73.54,38.16
2018,2,19,17,0,601.0,41.0,4.3,4.5,141.0,33.95,25.33
2018,2,19,17,15,482.0,34.0,4.25,4.3,97.0,26.77,18.17
2018,2,19,17,30,363.0,27.0,4.2,4.1,53.0,22.55,9.96
2018,2,19,17,45,194.0,15.0,4.2,3.85,27.5,14.3,0.0
2018,2,19,18,0,25.0,3.0,4.2,3.6,2.0,0.0,0.0
2018,2,19,18,15,12.5,1.5,4.15,3.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,2.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,2.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.45,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.35,1.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,1.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,0.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,20,6,45,12.0,3.0,2.7,0.9,3.0,0.0,0.0
2018,2,20,7,0,24.0,6.0,2.6,1.2,6.0,14.48,0.0
2018,2,20,7,15,38.5,20.5,2.55,1.7,23.0,44.17,0.0
2018,2,20,7,30,53.0,35.0,2.5,2.2,40.0,74.79,55.8
2018,2,20,7,45,99.0,52.5,2.45,2.7,69.0,120.4,99.32
2018,2,20,8,0,145.0,70.0,2.4,3.2,98.0,179.18,152.54
2018,2,20,8,15,191.0,87.0,2.35,3.65,134.0,232.19,200.11
2018,2,20,8,30,237.0,104.0,2.3,4.1,170.0,288.59,249.43
2018,2,20,8,45,367.0,107.0,2.25,4.6,230.0,399.85,344.45
2018,2,20,9,0,497.0,110.0,2.2,5.1,290.0,508.31,433.72
2018,2,20,9,15,673.5,91.0,2.15,5.35,366.5,638.47,537.26
2018,2,20,9,30,850.0,72.0,2.1,5.6,443.0,766.89,632.48
2018,2,20,9,45,867.0,75.5,2.05,5.85,482.5,805.04,657.1
2018,2,20,10,0,884.0,79.0,2.0,6.1,522.0,840.68,680.3
2018,2,20,10,15,896.0,81.0,2.0,6.3,555.0,860.33,692.24
2018,2,20,10,30,908.0,83.0,2.0,6.5,588.0,883.88,707.16
2018,2,20,10,45,915.5,85.0,2.0,6.65,614.0,900.24,717.01
2018,2,20,11,0,923.0,87.0,2.0,6.8,640.0,913.06,724.49
2018,2,20,11,15,928.0,88.5,2.0,6.9,659.0,919.44,727.72
2018,2,20,11,30,933.0,90.0,2.0,7.0,678.0,922.1,728.54
2018,2,20,11,45,934.0,92.0,2.05,7.1,689.0,918.08,725.43
2018,2,20,12,0,935.0,94.0,2.1,7.2,700.0,910.32,719.89
2018,2,20,12,15,936.5,93.0,2.15,7.3,702.0,895.87,709.78
2018,2,20,12,30,938.0,92.0,2.2,7.4,704.0,877.78,697.23
2018,2,20,12,45,940.0,90.0,2.25,7.5,700.0,855.41,681.69
2018,2,20,13,0,942.0,88.0,2.3,7.6,696.0,829.53,663.64
2018,2,20,13,15,883.0,105.0,2.4,7.6,666.0,779.63,628.54
2018,2,20,13,30,824.0,122.0,2.5,7.6,636.0,724.89,589.02
2018,2,20,13,45,531.0,189.5,2.55,7.6,516.5,562.59,460.74
2018,2,20,14,0,238.0,257.0,2.6,7.6,397.0,407.74,334.83
2018,2,20,14,15,248.0,239.0,2.65,7.5,379.0,388.55,320.35
2018,2,20,14,30,258.0,221.0,2.7,7.4,361.0,362.01,298.95
2018,2,20,14,45,380.5,190.0,2.8,7.35,382.5,377.98,311.93
2018,2,20,15,0,503.0,159.0,2.9,7.3,404.0,385.2,315.82
2018,2,20,15,15,457.0,153.5,2.9,7.3,362.5,332.21,270.11
2018,2,20,15,30,411.0,148.0,2.9,7.3,321.0,283.21,227.52
2018,2,20,15,45,355.0,138.0,2.9,6.85,276.0,231.59,183.21
2018,2,20,16,0,299.0,128.0,2.9,6.4,231.0,185.57,143.9
2018,2,20,16,15,263.0,107.5,2.85,5.9,188.5,141.09,105.85
2018,2,20,16,30,227.0,87.0,2.8,5.4,146.0,101.09,72.86
2018,2,20,16,45,139.0,62.5,2.7,4.85,96.5,59.84,42.55
2018,2,20,17,0,51.0,38.0,2.6,4.3,47.0,33.27,24.8
2018,2,20,17,15,40.5,27.5,2.6,4.0,33.0,24.38,16.17
2018,2,20,17,30,30.0,17.0,2.6,3.7,19.0,15.31,5.65
2018,2,20,17,45,18.5,9.0,2.55,3.4,10.0,8.58,0.0
2018,2,20,18,0,7.0,1.0,2.5,3.1,1.0,0.0,0.0
2018,2,20,18,15,3.5,0.5,2.4,3.1,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,21,6,45,10.0,3.5,1.95,2.4,3.5,0.0,0.0
2018,2,21,7,0,20.0,7.0,2.0,2.5,7.0,14.02,0.0
2018,2,21,7,15,106.0,22.5,2.0,2.75,32.0,86.53,4.75
2018,2,21,7,30,192.0,38.0,2.0,3.0,57.0,161.86,127.47
2018,2,21,7,45,348.0,45.0,2.05,3.25,103.5,258.7,217.34
2018,2,21,8,0,504.0,52.0,2.1,3.5,150.0,371.35,317.17
2018,2,21,8,15,602.0,56.0,2.05,3.95,204.5,457.59,391.89
2018,2,21,8,30,700.0,60.0,2.0,4.4,259.0,546.1,465.7
2018,2,21,8,45,746.5,63.0,2.0,4.8,307.5,608.31,515.25
2018,2,21,9,0,793.0,66.0,2.0,5.2,356.0,671.3,562.41
2018,2,21,9,15,820.0,68.5,1.95,5.65,400.0,719.28,596.1
2018,2,21,9,30,847.0,71.0,1.9,6.1,444.0,765.93,627.92
2018,2,21,9,45,866.5,73.0,1.8,6.5,483.5,804.21,652.37
2018,2,21,10,0,886.0,75.0,1.7,6.9,523.0,833.09,669.46
2018,2,21,10,15,898.0,77.0,1.55,7.2,556.0,859.86,684.4
2018,2,21,10,30,910.0,79.0,1.4,7.5,589.0,883.52,696.73
2018,2,21,10,45,917.0,81.5,1.25,7.8,615.5,900.13,703.83
2018,2,21,11,0,924.0,84.0,1.1,8.1,642.0,913.16,708.33
2018,2,21,11,15,894.0,97.0,0.9,8.25,650.0,902.42,695.95
2018,2,21,11,30,864.0,110.0,0.7,8.4,658.0,894.87,686.05
2018,2,21,11,45,659.5,176.0,0.5,8.6,598.5,788.33,608.49
2018,2,21,12,0,455.0,242.0,0.3,8.8,539.0,670.78,519.28
2018,2,21,12,15,302.0,275.5,0.4,8.85,473.0,557.64,437.1
2018,2,21,12,30,149.0,309.0,0.5,8.9,407.0,448.89,354.51
2018,2,21,12,45,339.5,266.0,0.55,9.0,487.0,559.22,442.99
2018,2,21,13,0,530.0,223.0,0.6,9.1,567.0,659.5,518.54
2018,2,21,13,15,671.5,174.5,0.8,9.05,602.0,699.84,551.34
2018,2,21,13,30,813.0,126.0,1.0,9.0,637.0,723.28,572.4
2018,2,21,13,45,856.5,109.0,1.2,8.95,632.0,703.64,560.13
2018,2,21,14,0,900.0,92.0,1.4,8.9,627.0,675.67,541.31
2018,2,21,14,15,884.0,92.0,1.6,8.85,597.5,628.7,506.28
2018,2,21,14,30,868.0,92.0,1.8,8.8,568.0,578.25,467.3
2018,2,21,14,45,846.0,92.0,1.95,8.7,532.5,523.95,423.56
2018,2,21,15,0,824.0,92.0,2.1,8.6,497.0,469.7,378.24
2018,2,21,15,15,801.5,88.5,2.1,8.6,456.5,412.21,328.29
2018,2,21,15,30,779.0,85.0,2.1,8.6,416.0,355.57,277.68
2018,2,21,15,45,752.5,79.5,2.35,8.2,371.5,296.99,225.14
2018,2,21,16,0,726.0,74.0,2.6,7.8,327.0,238.33,171.77
2018,2,21,16,15,663.0,70.0,2.65,7.35,275.5,178.62,119.74
2018,2,21,16,30,600.0,66.0,2.7,6.9,224.0,125.72,76.94
2018,2,21,16,45,559.0,56.0,2.7,6.45,180.0,75.76,42.43
2018,2,21,17,0,518.0,46.0,2.7,6.0,136.0,34.98,26.2
2018,2,21,17,15,428.0,36.5,2.7,5.7,95.0,28.66,19.91
2018,2,21,17,30,338.0,27.0,2.7,5.4,54.0,22.08,11.28
2018,2,21,17,45,183.0,15.5,2.75,5.15,28.5,14.77,0.0
2018,2,21,18,0,28.0,4.0,2.8,4.9,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.8,4.8,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.15,3.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.3,3.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,2.9,0.0,0.0,0.0
