Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,2.95,6.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,3.0,6.4,1.0,0.95,0.0
2018,3,15,6,45,0.0,3.5,3.0,6.5,3.5,3.24,0.0
2018,3,15,7,0,0.0,6.0,3.0,6.6,6.0,5.55,0.0
2018,3,15,7,15,0.0,8.5,3.05,6.75,8.5,7.87,1.16
2018,3,15,7,30,0.0,11.0,3.1,6.9,11.0,10.18,3.29
2018,3,15,7,45,0.0,16.5,3.1,7.05,16.5,15.29,7.83
2018,3,15,8,0,0.0,22.0,3.1,7.2,22.0,20.4,12.34
2018,3,15,8,15,11.0,45.0,3.15,7.35,49.5,50.32,38.88
2018,3,15,8,30,22.0,68.0,3.2,7.5,77.0,82.34,66.95
2018,3,15,8,45,11.0,63.5,3.2,7.65,68.0,69.9,55.59
2018,3,15,9,0,0.0,59.0,3.2,7.8,59.0,54.88,42.0
2018,3,15,9,15,0.5,84.5,3.3,7.95,85.0,79.12,62.68
2018,3,15,9,30,1.0,110.0,3.4,8.1,111.0,104.46,84.02
2018,3,15,9,45,0.5,107.0,3.5,8.25,107.5,100.88,80.67
2018,3,15,10,0,0.0,104.0,3.6,8.4,104.0,97.4,77.47
2018,3,15,10,15,14.0,136.5,3.6,8.55,146.0,142.04,115.39
2018,3,15,10,30,28.0,169.0,3.6,8.7,188.0,195.51,160.0
2018,3,15,10,45,14.5,144.5,3.65,8.85,154.5,150.32,121.64
2018,3,15,11,0,1.0,120.0,3.7,9.0,121.0,113.67,90.36
2018,3,15,11,15,1.5,125.5,3.7,9.0,126.5,119.41,95.11
2018,3,15,11,30,2.0,131.0,3.7,9.0,132.0,125.13,99.8
2018,3,15,11,45,1.5,129.0,3.7,8.95,130.0,122.66,97.66
2018,3,15,12,0,1.0,127.0,3.7,8.9,128.0,120.2,95.57
2018,3,15,12,15,1.5,132.0,3.7,8.95,133.5,125.37,99.85
2018,3,15,12,30,2.0,137.0,3.7,9.0,139.0,130.49,104.09
2018,3,15,12,45,1.5,133.5,3.75,9.0,135.0,126.58,100.84
2018,3,15,13,0,1.0,130.0,3.8,9.0,131.0,122.7,97.65
2018,3,15,13,15,1.0,115.5,3.8,9.05,116.5,108.84,86.17
2018,3,15,13,30,1.0,101.0,3.8,9.1,102.0,95.07,74.74
2018,3,15,13,45,22.0,176.0,3.8,9.2,191.5,184.58,149.76
2018,3,15,14,0,43.0,251.0,3.8,9.3,281.0,269.79,219.64
2018,3,15,14,15,58.5,262.5,3.8,9.25,301.5,287.34,234.12
2018,3,15,14,30,74.0,274.0,3.8,9.2,322.0,302.87,247.03
2018,3,15,14,45,77.5,255.5,3.75,9.15,303.0,281.7,230.05
2018,3,15,15,0,81.0,237.0,3.7,9.1,284.0,260.3,212.76
2018,3,15,15,15,71.0,201.5,3.7,9.1,240.5,217.39,177.55
2018,3,15,15,30,61.0,166.0,3.7,9.1,197.0,176.16,143.38
2018,3,15,15,45,67.0,143.5,3.6,8.85,175.0,153.3,124.09
2018,3,15,16,0,73.0,121.0,3.5,8.6,153.0,129.25,103.36
2018,3,15,16,15,63.5,103.5,3.45,8.5,129.0,106.1,83.68
2018,3,15,16,30,54.0,86.0,3.4,8.4,105.0,86.05,66.8
2018,3,15,16,45,145.0,78.5,3.35,8.25,118.0,77.93,56.4
2018,3,15,17,0,236.0,71.0,3.3,8.1,131.0,58.53,41.46
2018,3,15,17,15,199.5,57.0,3.25,7.9,99.5,42.11,32.71
2018,3,15,17,30,163.0,43.0,3.2,7.7,68.0,32.42,23.53
2018,3,15,17,45,107.0,30.0,3.15,7.5,44.0,24.82,15.83
2018,3,15,18,0,51.0,17.0,3.1,7.3,20.0,14.32,0.0
2018,3,15,18,15,25.5,8.5,3.05,7.2,10.0,8.1,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,1.5,2.2,5.45,1.5,0.0,0.0
2018,3,16,6,30,3.0,3.0,2.2,5.6,3.0,3.85,0.0
2018,3,16,6,45,1.5,6.0,2.25,5.7,6.0,6.13,0.0
2018,3,16,7,0,0.0,9.0,2.3,5.8,9.0,8.33,1.39
2018,3,16,7,15,0.0,14.0,2.35,5.95,14.0,12.97,5.65
2018,3,16,7,30,0.0,19.0,2.4,6.1,19.0,17.61,9.86
2018,3,16,7,45,6.5,49.5,2.5,6.25,51.5,49.85,38.47
2018,3,16,8,0,13.0,80.0,2.6,6.4,84.0,84.9,69.27
2018,3,16,8,15,8.5,70.0,2.65,6.55,73.0,70.99,56.92
2018,3,16,8,30,4.0,60.0,2.7,6.7,62.0,58.69,45.92
2018,3,16,8,45,133.0,108.5,2.8,6.85,172.5,231.42,197.72
2018,3,16,9,0,262.0,157.0,2.9,7.0,283.0,395.92,335.81
2018,3,16,9,15,475.0,147.5,3.0,7.15,402.0,582.53,488.23
2018,3,16,9,30,688.0,138.0,3.1,7.3,521.0,772.83,634.27
2018,3,16,9,45,482.5,192.5,3.15,7.45,470.0,663.85,545.69
2018,3,16,10,0,277.0,247.0,3.2,7.6,419.0,535.22,440.15
2018,3,16,10,15,308.0,256.5,3.25,7.65,457.0,576.92,473.28
2018,3,16,10,30,339.0,266.0,3.3,7.7,495.0,618.14,504.73
2018,3,16,10,45,561.5,211.0,3.35,7.8,606.5,779.95,632.1
2018,3,16,11,0,784.0,156.0,3.4,7.9,718.0,934.61,744.55
2018,3,16,11,15,705.0,185.5,3.45,8.0,700.0,891.27,711.17
2018,3,16,11,30,626.0,215.0,3.5,8.1,682.0,843.69,675.96
2018,3,16,11,45,651.0,211.5,3.55,8.2,702.5,855.65,685.05
2018,3,16,12,0,676.0,208.0,3.6,8.3,723.0,864.29,691.04
2018,3,16,12,15,404.5,253.5,3.65,8.3,562.0,649.41,525.32
2018,3,16,12,30,133.0,299.0,3.7,8.3,401.0,425.19,345.19
2018,3,16,12,45,375.5,265.0,3.75,8.3,549.0,611.82,498.2
2018,3,16,13,0,618.0,231.0,3.8,8.3,697.0,767.36,619.91
2018,3,16,13,15,759.5,171.5,3.8,8.25,734.0,797.86,644.54
2018,3,16,13,30,901.0,112.0,3.8,8.2,771.0,810.29,654.25
2018,3,16,13,45,860.5,123.0,3.85,8.15,737.5,759.8,617.36
2018,3,16,14,0,820.0,134.0,3.9,8.1,704.0,705.62,575.83
2018,3,16,14,15,666.0,179.0,3.85,8.0,629.5,612.83,501.28
2018,3,16,14,30,512.0,224.0,3.8,7.9,555.0,526.99,431.45
2018,3,16,14,45,366.5,210.0,3.8,7.8,440.5,405.2,333.23
2018,3,16,15,0,221.0,196.0,3.8,7.7,326.0,295.21,242.94
2018,3,16,15,15,304.0,181.5,3.8,7.7,346.5,303.85,249.03
2018,3,16,15,30,387.0,167.0,3.8,7.7,367.0,303.7,245.98
2018,3,16,15,45,502.5,138.0,3.65,7.45,373.0,290.18,229.62
2018,3,16,16,0,618.0,109.0,3.5,7.2,379.0,264.01,200.26
2018,3,16,16,15,502.0,111.0,3.4,7.05,313.5,200.61,146.88
2018,3,16,16,30,386.0,113.0,3.3,6.9,248.0,151.14,107.99
2018,3,16,16,45,244.5,93.0,3.2,6.75,173.5,98.25,70.15
2018,3,16,17,0,103.0,73.0,3.1,6.6,99.0,64.35,49.01
2018,3,16,17,15,194.5,58.5,3.0,6.4,94.5,46.77,37.18
2018,3,16,17,30,286.0,44.0,2.9,6.2,90.0,33.31,24.53
2018,3,16,17,45,200.5,32.0,2.85,6.05,58.5,24.69,15.95
2018,3,16,18,0,115.0,20.0,2.8,5.9,27.0,15.72,1.33
2018,3,16,18,15,57.5,10.0,2.75,5.8,13.5,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,14.0,3.0,1.0,5.0,3.5,0.0,0.0
2018,3,17,6,30,28.0,6.0,1.0,5.3,7.0,15.02,0.0
2018,3,17,6,45,25.0,14.5,0.95,5.6,16.5,26.74,11.73
2018,3,17,7,0,22.0,23.0,0.9,5.9,26.0,31.35,21.01
2018,3,17,7,15,11.0,37.5,0.95,6.1,39.0,42.53,31.5
2018,3,17,7,30,0.0,52.0,1.0,6.3,52.0,48.96,37.39
2018,3,17,7,45,69.0,77.5,1.05,6.5,99.0,130.04,109.25
2018,3,17,8,0,138.0,103.0,1.1,6.7,146.0,206.83,175.99
2018,3,17,8,15,254.0,124.5,1.1,6.75,221.0,327.52,278.08
2018,3,17,8,30,370.0,146.0,1.1,6.8,296.0,459.18,384.42
2018,3,17,8,45,372.0,165.5,1.1,6.85,331.5,483.84,401.99
2018,3,17,9,0,374.0,185.0,1.1,6.9,367.0,519.76,428.52
2018,3,17,9,15,314.5,198.0,1.15,7.0,360.5,495.45,407.3
2018,3,17,9,30,255.0,211.0,1.2,7.1,354.0,466.45,382.76
2018,3,17,9,45,213.0,209.0,1.2,7.25,334.0,431.19,353.64
2018,3,17,10,0,171.0,207.0,1.2,7.4,314.0,379.75,311.85
2018,3,17,10,15,225.5,214.0,1.25,7.5,362.5,452.62,370.01
2018,3,17,10,30,280.0,221.0,1.3,7.6,411.0,512.34,416.2
2018,3,17,10,45,336.0,230.5,1.35,7.75,467.0,591.24,475.55
2018,3,17,11,0,392.0,240.0,1.4,7.9,523.0,653.83,521.71
2018,3,17,11,15,330.5,272.5,1.4,7.95,515.0,615.16,490.02
2018,3,17,11,30,269.0,305.0,1.4,8.0,507.0,589.38,468.46
2018,3,17,11,45,340.5,313.5,1.45,8.1,572.5,660.14,522.23
2018,3,17,12,0,412.0,322.0,1.5,8.2,638.0,727.79,571.79
2018,3,17,12,15,400.5,311.0,1.6,8.25,618.5,706.18,555.82
2018,3,17,12,30,389.0,300.0,1.7,8.3,599.0,672.83,532.32
2018,3,17,12,45,335.0,302.0,1.75,8.3,558.0,605.82,482.41
2018,3,17,13,0,281.0,304.0,1.8,8.3,517.0,550.33,440.3
2018,3,17,13,15,293.0,294.0,1.8,8.35,512.5,537.51,431.33
2018,3,17,13,30,305.0,284.0,1.8,8.4,508.0,523.05,420.67
2018,3,17,13,45,351.0,283.0,1.85,8.45,533.5,540.6,434.87
2018,3,17,14,0,397.0,282.0,1.9,8.5,559.0,553.34,444.87
2018,3,17,14,15,451.5,231.5,1.9,8.55,534.5,523.49,422.9
2018,3,17,14,30,506.0,181.0,1.9,8.6,510.0,482.91,392.19
2018,3,17,14,45,592.0,159.5,1.9,8.6,524.0,483.66,392.07
2018,3,17,15,0,678.0,138.0,1.9,8.6,538.0,472.23,380.89
2018,3,17,15,15,448.5,139.5,1.9,8.6,396.5,330.89,267.07
2018,3,17,15,30,219.0,141.0,1.9,8.6,255.0,215.03,173.22
2018,3,17,15,45,147.0,144.0,1.85,8.55,217.5,179.94,144.35
2018,3,17,16,0,75.0,147.0,1.8,8.5,180.0,153.14,123.16
2018,3,17,16,15,79.5,139.0,1.75,8.25,170.5,140.8,112.41
2018,3,17,16,30,84.0,131.0,1.7,8.0,161.0,127.5,100.89
2018,3,17,16,45,154.0,113.5,1.7,7.8,157.5,109.24,82.95
2018,3,17,17,0,224.0,96.0,1.7,7.6,154.0,81.24,61.12
2018,3,17,17,15,235.5,74.5,1.7,7.15,123.5,58.55,47.78
2018,3,17,17,30,247.0,53.0,1.7,6.7,93.0,40.26,30.79
2018,3,17,17,45,249.0,39.0,1.7,6.25,67.0,30.32,20.99
2018,3,17,18,0,251.0,25.0,1.7,5.8,41.0,20.96,5.59
2018,3,17,18,15,125.5,12.5,1.75,5.7,20.5,11.91,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,4.5,1.25,3.35,4.5,0.0,0.0
2018,3,18,6,30,7.0,9.0,1.3,3.9,9.0,10.92,0.0
2018,3,18,6,45,13.0,25.5,1.35,4.45,26.5,33.55,18.27
2018,3,18,7,0,19.0,42.0,1.4,5.0,44.0,55.41,41.67
2018,3,18,7,15,17.5,61.0,1.4,5.4,64.0,76.23,60.84
2018,3,18,7,30,16.0,80.0,1.4,5.8,84.0,90.31,73.67
2018,3,18,7,45,54.5,103.5,1.45,6.25,120.5,145.98,122.64
2018,3,18,8,0,93.0,127.0,1.5,6.7,157.0,208.56,176.47
2018,3,18,8,15,116.5,150.0,1.55,7.2,193.5,254.13,214.5
2018,3,18,8,30,140.0,173.0,1.6,7.7,230.0,301.16,252.9
2018,3,18,8,45,114.5,190.5,1.65,8.2,241.0,304.95,254.04
2018,3,18,9,0,89.0,208.0,1.7,8.7,252.0,294.12,243.44
2018,3,18,9,15,88.5,230.0,1.7,8.95,277.0,319.49,262.94
2018,3,18,9,30,88.0,252.0,1.7,9.2,302.0,344.43,281.64
2018,3,18,9,45,143.5,272.5,1.75,9.5,360.5,430.43,349.82
2018,3,18,10,0,199.0,293.0,1.8,9.8,419.0,504.74,407.03
2018,3,18,10,15,207.5,308.0,1.75,10.0,445.0,530.35,424.73
2018,3,18,10,30,216.0,323.0,1.7,10.2,471.0,555.25,442.03
2018,3,18,10,45,185.0,338.0,1.7,10.35,468.0,542.07,429.94
2018,3,18,11,0,154.0,353.0,1.7,10.5,465.0,527.54,417.2
2018,3,18,11,15,183.5,361.0,1.65,10.55,497.5,561.36,442.6
2018,3,18,11,30,213.0,369.0,1.6,10.6,530.0,594.18,466.56
2018,3,18,11,45,210.0,373.5,1.6,10.65,534.0,591.43,463.68
2018,3,18,12,0,207.0,378.0,1.6,10.7,538.0,587.76,460.52
2018,3,18,12,15,258.5,369.0,1.55,10.55,569.0,629.36,492.12
2018,3,18,12,30,310.0,360.0,1.5,10.4,600.0,656.3,512.49
2018,3,18,12,45,465.0,300.0,1.5,10.3,656.5,725.38,566.37
2018,3,18,13,0,620.0,240.0,1.5,10.2,713.0,779.61,608.21
2018,3,18,13,15,580.5,250.5,1.4,10.05,687.0,732.83,572.62
2018,3,18,13,30,541.0,261.0,1.3,9.9,661.0,688.92,539.86
2018,3,18,13,45,503.0,265.0,1.25,9.8,628.5,640.42,503.95
2018,3,18,14,0,465.0,269.0,1.2,9.7,596.0,593.1,468.48
2018,3,18,14,15,397.0,277.0,1.15,9.55,548.0,527.73,418.81
2018,3,18,14,30,329.0,285.0,1.1,9.4,500.0,472.26,375.98
2018,3,18,14,45,256.0,277.5,1.0,9.3,439.5,404.91,323.39
2018,3,18,15,0,183.0,270.0,0.9,9.2,379.0,342.62,274.37
2018,3,18,15,15,129.0,246.5,0.9,9.2,320.5,284.28,228.45
2018,3,18,15,30,75.0,223.0,0.9,9.2,262.0,231.92,186.99
2018,3,18,15,45,80.5,202.0,0.7,8.85,240.5,208.6,167.98
2018,3,18,16,0,86.0,181.0,0.5,8.5,219.0,184.81,148.08
2018,3,18,16,15,74.5,159.0,0.5,8.3,189.0,156.16,124.7
2018,3,18,16,30,63.0,137.0,0.5,8.1,159.0,129.18,102.73
2018,3,18,16,45,71.5,119.5,0.45,7.85,141.0,109.1,85.92
2018,3,18,17,0,80.0,102.0,0.4,7.6,123.0,85.05,66.89
2018,3,18,17,15,61.5,81.0,0.55,7.45,95.0,68.29,56.54
2018,3,18,17,30,43.0,60.0,0.7,7.3,67.0,51.49,40.87
2018,3,18,17,45,30.0,41.5,0.8,7.15,45.5,36.17,26.15
2018,3,18,18,0,17.0,23.0,0.9,7.0,24.0,20.62,6.85
2018,3,18,18,15,12.5,12.5,0.95,6.9,13.0,11.91,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.7,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,68.5,7.5,1.75,4.0,10.0,0.0,0.0
2018,3,19,6,30,137.0,15.0,1.8,4.7,20.0,60.62,0.0
2018,3,19,6,45,313.5,26.5,1.85,5.45,61.0,175.49,122.05
2018,3,19,7,0,490.0,38.0,1.9,6.2,102.0,286.71,231.98
2018,3,19,7,15,575.5,44.5,1.95,6.7,152.5,363.52,302.47
2018,3,19,7,30,661.0,51.0,2.0,7.2,203.0,444.25,373.53
2018,3,19,7,45,713.0,55.5,2.05,7.75,256.0,513.71,432.43
2018,3,19,8,0,765.0,60.0,2.1,8.3,309.0,586.03,490.99
2018,3,19,8,15,784.5,66.5,2.25,8.75,358.0,640.72,533.25
2018,3,19,8,30,804.0,73.0,2.4,9.2,407.0,694.63,572.72
2018,3,19,8,45,833.0,76.0,2.55,9.7,457.5,750.52,612.63
2018,3,19,9,0,862.0,79.0,2.7,10.2,508.0,805.64,651.1
2018,3,19,9,15,877.0,82.5,2.7,10.45,552.0,848.47,679.48
2018,3,19,9,30,892.0,86.0,2.7,10.7,596.0,881.65,700.61
2018,3,19,9,45,915.5,85.5,2.7,11.0,639.0,922.02,726.58
2018,3,19,10,0,939.0,85.0,2.7,11.3,682.0,959.93,750.46
2018,3,19,10,15,832.0,126.5,2.65,11.45,675.0,931.19,727.62
2018,3,19,10,30,725.0,168.0,2.6,11.6,668.0,892.05,698.28
2018,3,19,10,45,616.5,218.0,2.55,11.75,653.5,847.91,664.98
2018,3,19,11,0,508.0,268.0,2.5,11.9,639.0,795.77,623.39
2018,3,19,11,15,482.0,286.0,2.45,12.1,644.5,787.89,615.8
2018,3,19,11,30,456.0,304.0,2.4,12.3,650.0,777.52,606.14
2018,3,19,11,45,467.5,303.5,2.35,12.45,662.5,780.77,607.71
2018,3,19,12,0,479.0,303.0,2.3,12.6,675.0,781.66,607.52
2018,3,19,12,15,460.0,310.5,2.25,12.75,668.0,760.64,591.03
2018,3,19,12,30,441.0,318.0,2.2,12.9,661.0,738.12,573.7
2018,3,19,12,45,371.5,334.0,2.1,13.05,621.5,671.16,523.02
2018,3,19,13,0,302.0,350.0,2.0,13.2,582.0,615.38,480.2
2018,3,19,13,15,201.0,352.5,1.95,13.25,505.5,515.28,404.1
2018,3,19,13,30,100.0,355.0,1.9,13.3,429.0,422.87,332.45
2018,3,19,13,45,115.0,343.5,1.85,13.4,426.5,421.97,332.6
2018,3,19,14,0,130.0,332.0,1.8,13.5,424.0,412.93,326.0
2018,3,19,14,15,193.5,316.5,1.65,13.25,447.0,429.97,340.23
2018,3,19,14,30,257.0,301.0,1.5,13.0,470.0,444.23,351.49
2018,3,19,14,45,212.5,284.0,1.35,12.75,418.5,384.59,304.93
2018,3,19,15,0,168.0,267.0,1.2,12.5,367.0,332.46,264.2
2018,3,19,15,15,220.0,246.0,1.2,12.5,367.5,324.36,257.6
2018,3,19,15,30,272.0,225.0,1.2,12.5,368.0,310.64,245.27
2018,3,19,15,45,208.5,208.5,0.95,12.25,312.5,256.12,201.37
2018,3,19,16,0,145.0,192.0,0.7,12.0,257.0,208.96,164.0
2018,3,19,16,15,227.5,159.5,0.55,11.95,248.0,185.81,141.31
2018,3,19,16,30,310.0,127.0,0.4,11.9,239.0,154.4,111.03
2018,3,19,16,45,283.5,111.5,0.3,11.8,202.0,116.96,82.32
2018,3,19,17,0,257.0,96.0,0.2,11.7,165.0,82.79,60.36
2018,3,19,17,15,279.5,75.0,0.4,11.4,135.0,55.75,44.54
2018,3,19,17,30,302.0,54.0,0.6,11.1,105.0,40.95,30.96
2018,3,19,17,45,190.0,40.0,0.8,10.85,68.0,30.91,21.3
2018,3,19,18,0,78.0,26.0,1.0,10.6,31.0,21.46,8.36
2018,3,19,18,15,48.5,14.5,0.95,10.4,16.5,13.82,0.0
2018,3,19,18,30,19.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,2.1,8.05,2.5,0.0,0.0
2018,3,20,6,30,8.0,5.0,2.3,8.1,5.0,7.49,0.0
2018,3,20,6,45,4.0,11.0,2.5,8.2,11.0,11.91,3.55
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,15.75,7.78
2018,3,20,7,15,0.0,21.5,2.9,8.45,21.5,19.93,11.66
2018,3,20,7,30,0.0,26.0,3.1,8.6,26.0,24.11,15.44
2018,3,20,7,45,0.0,33.0,3.3,8.75,33.0,30.62,21.18
2018,3,20,8,0,0.0,40.0,3.5,8.9,40.0,37.14,26.84
2018,3,20,8,15,0.0,38.0,3.5,9.1,38.0,35.28,25.13
2018,3,20,8,30,0.0,36.0,3.5,9.3,36.0,33.43,23.42
2018,3,20,8,45,0.0,62.0,3.55,9.5,62.0,57.67,44.19
2018,3,20,9,0,0.0,88.0,3.6,9.7,88.0,82.08,64.82
2018,3,20,9,15,1.0,107.0,3.6,9.8,107.5,101.52,81.08
2018,3,20,9,30,2.0,126.0,3.6,9.9,127.0,121.1,97.29
2018,3,20,9,45,2.5,134.0,3.65,10.05,135.5,129.29,103.82
2018,3,20,10,0,3.0,142.0,3.7,10.2,144.0,137.49,110.36
2018,3,20,10,15,27.0,218.5,3.75,10.2,237.0,248.13,201.94
2018,3,20,10,30,51.0,295.0,3.8,10.2,330.0,354.43,287.33
2018,3,20,10,45,39.0,284.5,3.85,10.2,312.0,329.66,266.48
2018,3,20,11,0,27.0,274.0,3.9,10.2,294.0,305.15,246.24
2018,3,20,11,15,19.5,251.0,4.0,10.1,265.5,260.84,210.46
2018,3,20,11,30,12.0,228.0,4.1,10.0,237.0,229.89,185.22
2018,3,20,11,45,10.0,216.5,4.2,9.9,224.0,216.02,173.96
2018,3,20,12,0,8.0,205.0,4.3,9.8,211.0,202.35,162.8
2018,3,20,12,15,9.0,213.0,4.35,9.75,220.0,210.63,169.62
2018,3,20,12,30,10.0,221.0,4.4,9.7,229.0,218.79,176.32
2018,3,20,12,45,8.0,205.5,4.45,9.65,212.0,201.38,162.13
2018,3,20,13,0,6.0,190.0,4.5,9.6,195.0,184.22,148.16
2018,3,20,13,15,4.0,170.5,4.3,9.6,173.5,163.5,131.14
2018,3,20,13,30,2.0,151.0,4.1,9.6,152.0,143.09,114.35
2018,3,20,13,45,1.0,139.0,3.95,9.55,139.5,130.8,104.28
2018,3,20,14,0,0.0,127.0,3.8,9.5,127.0,118.66,94.32
2018,3,20,14,15,0.0,121.5,3.85,9.45,121.5,113.41,90.13
2018,3,20,14,30,0.0,116.0,3.9,9.4,116.0,108.18,85.95
2018,3,20,14,45,0.0,112.0,3.95,9.35,112.0,104.37,82.97
2018,3,20,15,0,0.0,108.0,4.0,9.3,108.0,100.57,79.99
2018,3,20,15,15,0.0,95.5,4.0,9.3,95.5,88.95,70.38
2018,3,20,15,30,0.0,83.0,4.0,9.3,83.0,77.31,60.69
2018,3,20,15,45,0.0,66.0,4.05,9.2,66.0,61.41,47.32
2018,3,20,16,0,0.0,49.0,4.1,9.1,49.0,45.54,33.83
2018,3,20,16,15,0.0,41.0,4.1,9.05,41.0,38.08,27.5
2018,3,20,16,30,0.0,33.0,4.1,9.0,33.0,30.63,21.1
2018,3,20,16,45,0.0,28.0,4.05,8.95,28.0,25.97,17.09
2018,3,20,17,0,0.0,23.0,4.0,8.9,23.0,21.32,13.02
2018,3,20,17,15,0.0,20.5,3.85,8.85,20.5,19.0,11.68
2018,3,20,17,30,0.0,18.0,3.7,8.8,18.0,16.68,9.41
2018,3,20,17,45,0.0,13.0,3.5,8.75,13.0,12.04,4.95
2018,3,20,18,0,0.0,8.0,3.3,8.7,8.0,7.4,0.0
2018,3,20,18,15,0.0,4.0,3.25,8.7,4.0,3.81,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.86,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,5.55,0.0
2018,3,21,7,15,0.0,9.0,2.2,9.95,9.0,8.33,1.56
2018,3,21,7,30,0.0,12.0,2.2,10.0,12.0,11.11,4.04
2018,3,21,7,45,0.0,21.5,2.2,10.1,21.5,19.93,11.76
2018,3,21,8,0,0.0,31.0,2.2,10.2,31.0,28.77,19.43
2018,3,21,8,15,0.0,38.5,2.2,10.3,38.5,35.75,25.42
2018,3,21,8,30,0.0,46.0,2.2,10.4,46.0,42.74,31.35
2018,3,21,8,45,0.0,61.5,2.15,10.55,61.5,57.21,43.6
2018,3,21,9,0,0.0,77.0,2.1,10.7,77.0,71.69,55.73
2018,3,21,9,15,0.5,102.5,2.1,10.8,103.0,96.61,76.54
2018,3,21,9,30,1.0,128.0,2.1,10.9,129.0,122.19,97.64
2018,3,21,9,45,0.5,137.0,2.15,11.05,137.5,130.46,104.11
2018,3,21,10,0,0.0,146.0,2.2,11.2,146.0,138.7,110.58
2018,3,21,10,15,0.0,143.5,2.25,11.35,143.5,135.96,108.03
2018,3,21,10,30,0.0,141.0,2.3,11.5,141.0,133.31,105.62
2018,3,21,10,45,2.0,156.0,2.35,11.7,157.5,149.81,118.98
2018,3,21,11,0,4.0,171.0,2.4,11.9,174.0,166.31,132.24
2018,3,21,11,15,5.0,177.0,2.45,11.95,181.0,172.94,137.47
2018,3,21,11,30,6.0,183.0,2.5,12.0,188.0,179.53,142.7
2018,3,21,11,45,6.0,182.0,2.55,12.05,187.0,178.26,141.56
2018,3,21,12,0,6.0,181.0,2.6,12.1,186.0,176.99,140.47
2018,3,21,12,15,6.0,179.5,2.55,12.2,184.5,175.22,138.94
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,173.43,137.44
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,181.69,144.11
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,189.85,150.7
2018,3,21,13,15,10.0,216.5,2.6,12.45,224.0,212.39,168.96
2018,3,21,13,30,13.0,238.0,2.7,12.5,248.0,234.54,186.82
2018,3,21,13,45,9.5,212.5,2.8,12.55,219.5,206.64,164.51
2018,3,21,14,0,6.0,187.0,2.9,12.6,191.0,179.29,142.6
2018,3,21,14,15,3.0,156.0,2.95,12.65,158.0,147.65,117.04
2018,3,21,14,30,0.0,125.0,3.0,12.7,125.0,116.57,91.69
2018,3,21,14,45,0.5,134.5,3.05,12.7,135.0,125.53,99.34
2018,3,21,15,0,1.0,144.0,3.1,12.7,145.0,134.31,106.81
2018,3,21,15,15,2.0,131.0,3.1,12.7,132.5,122.48,97.27
2018,3,21,15,30,3.0,118.0,3.1,12.7,120.0,110.61,87.67
2018,3,21,15,45,14.5,117.5,3.15,12.45,124.5,113.51,90.22
2018,3,21,16,0,26.0,117.0,3.2,12.2,129.0,114.07,90.58
2018,3,21,16,15,30.5,115.0,3.2,12.1,127.5,110.58,87.55
2018,3,21,16,30,35.0,113.0,3.2,12.0,126.0,106.1,83.67
2018,3,21,16,45,18.0,88.0,3.2,11.9,94.5,80.25,62.68
2018,3,21,17,0,1.0,63.0,3.2,11.8,63.0,58.16,44.55
2018,3,21,17,15,0.5,45.0,3.2,11.7,45.0,41.82,32.05
2018,3,21,17,30,0.0,27.0,3.2,11.6,27.0,25.05,16.75
2018,3,21,17,45,0.0,19.5,3.2,11.55,19.5,18.08,10.15
2018,3,21,18,0,0.0,12.0,3.2,11.5,12.0,11.12,2.44
2018,3,21,18,15,0.0,6.5,3.15,11.45,6.5,6.2,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.4,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.4,2.5,2.38,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.3,5.0,4.62,0.0
2018,3,22,6,45,0.0,8.5,3.0,10.15,8.5,7.87,0.66
2018,3,22,7,0,0.0,12.0,3.1,10.0,12.0,11.11,3.81
2018,3,22,7,15,0.0,19.5,3.25,9.8,19.5,18.07,10.01
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,25.04,16.2
2018,3,22,7,45,0.0,50.5,3.6,9.4,50.5,46.93,35.31
2018,3,22,8,0,0.0,74.0,3.8,9.2,74.0,69.47,54.82
2018,3,22,8,15,75.0,118.5,3.85,9.0,151.0,185.33,155.98
2018,3,22,8,30,150.0,163.0,3.9,8.8,228.0,295.65,249.86
2018,3,22,8,45,124.5,181.5,4.0,8.65,239.5,301.02,252.83
2018,3,22,9,0,99.0,200.0,4.1,8.5,251.0,304.08,254.01
2018,3,22,9,15,105.0,229.5,4.1,8.65,287.5,331.7,275.91
2018,3,22,9,30,111.0,259.0,4.1,8.8,324.0,371.59,307.28
2018,3,22,9,45,135.0,275.0,4.15,8.95,359.0,425.25,349.94
2018,3,22,10,0,159.0,291.0,4.2,9.1,394.0,465.84,381.78
2018,3,22,10,15,217.0,303.5,4.3,9.4,452.0,534.16,436.06
2018,3,22,10,30,275.0,316.0,4.4,9.7,510.0,617.47,500.55
2018,3,22,10,45,386.0,296.5,4.45,10.0,578.5,700.6,565.82
2018,3,22,11,0,497.0,277.0,4.5,10.3,647.0,797.65,639.67
2018,3,22,11,15,648.5,217.5,4.6,10.4,712.0,879.95,703.93
2018,3,22,11,30,800.0,158.0,4.7,10.5,777.0,949.02,753.66
2018,3,22,11,45,828.5,148.0,4.8,10.6,795.5,956.5,758.67
2018,3,22,12,0,857.0,138.0,4.9,10.7,814.0,959.92,761.32
2018,3,22,12,15,851.5,142.0,4.9,10.65,814.5,943.05,749.09
2018,3,22,12,30,846.0,146.0,4.9,10.6,815.0,922.9,734.7
2018,3,22,12,45,900.5,126.0,4.95,10.6,832.5,920.64,733.71
2018,3,22,13,0,955.0,106.0,5.0,10.6,850.0,919.48,733.55
2018,3,22,13,15,963.0,101.5,5.0,10.5,840.0,890.13,712.74
2018,3,22,13,30,971.0,97.0,5.0,10.4,830.0,857.03,689.26
2018,3,22,13,45,967.0,96.0,5.0,10.25,808.0,814.92,659.09
2018,3,22,14,0,963.0,95.0,5.0,10.1,786.0,770.11,626.66
2018,3,22,14,15,957.5,93.0,5.0,9.95,757.0,720.83,588.73
2018,3,22,14,30,952.0,91.0,5.0,9.8,728.0,669.42,547.46
2018,3,22,14,45,941.5,89.0,5.0,9.65,690.5,613.31,501.33
2018,3,22,15,0,931.0,87.0,5.0,9.5,653.0,556.04,452.89
2018,3,22,15,15,915.0,84.5,5.0,9.5,609.0,494.92,399.66
2018,3,22,15,30,899.0,82.0,5.0,9.5,565.0,433.77,344.87
2018,3,22,15,45,878.5,78.5,4.95,9.1,516.5,368.05,285.41
2018,3,22,16,0,858.0,75.0,4.9,8.7,468.0,305.44,227.38
2018,3,22,16,15,823.5,71.5,4.85,8.45,414.0,241.27,168.42
2018,3,22,16,30,789.0,68.0,4.8,8.2,360.0,180.54,114.59
2018,3,22,16,45,745.5,63.5,4.7,8.0,306.5,121.83,68.69
2018,3,22,17,0,702.0,59.0,4.6,7.8,253.0,68.29,38.93
2018,3,22,17,15,631.5,52.5,4.45,7.45,200.0,38.07,29.21
2018,3,22,17,30,561.0,46.0,4.3,7.1,147.0,34.74,25.91
2018,3,22,17,45,451.0,38.0,4.2,6.8,102.0,29.93,20.98
2018,3,22,18,0,341.0,30.0,4.1,6.5,57.0,25.08,13.61
2018,3,22,18,15,183.0,17.0,4.0,6.35,30.0,16.2,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,4.0,7.5,2.2,6.75,7.5,8.33,0.0
2018,3,23,6,30,8.0,15.0,2.2,7.1,15.0,17.52,0.0
2018,3,23,6,45,11.0,31.0,2.2,7.45,32.0,38.06,25.55
2018,3,23,7,0,14.0,47.0,2.2,7.8,49.0,56.94,43.23
2018,3,23,7,15,49.5,65.0,2.3,8.05,76.5,95.1,77.23
2018,3,23,7,30,85.0,83.0,2.4,8.3,104.0,144.8,121.09
2018,3,23,7,45,66.0,90.0,2.5,8.55,108.5,142.87,119.49
2018,3,23,8,0,47.0,97.0,2.6,8.8,113.0,130.57,108.58
2018,3,23,8,15,38.0,113.5,2.65,9.0,128.0,143.41,119.03
2018,3,23,8,30,29.0,130.0,2.7,9.2,143.0,155.33,128.4
2018,3,23,8,45,47.0,136.0,2.75,9.35,159.5,175.7,145.73
2018,3,23,9,0,65.0,142.0,2.8,9.5,176.0,197.42,164.04
2018,3,23,9,15,96.0,189.0,2.85,9.65,243.5,289.35,239.81
2018,3,23,9,30,127.0,236.0,2.9,9.8,311.0,371.82,305.85
2018,3,23,9,45,119.5,256.0,2.95,9.9,330.0,389.02,318.0
2018,3,23,10,0,112.0,276.0,3.0,10.0,349.0,405.25,329.58
2018,3,23,10,15,164.5,298.5,3.0,10.05,412.0,479.46,388.39
2018,3,23,10,30,217.0,321.0,3.0,10.1,475.0,554.16,446.07
2018,3,23,10,45,237.5,311.5,3.05,10.15,485.0,576.33,462.59
2018,3,23,11,0,258.0,302.0,3.1,10.2,495.0,583.59,468.35
2018,3,23,11,15,199.0,304.0,3.15,10.2,455.0,513.16,412.75
2018,3,23,11,30,140.0,306.0,3.2,10.2,415.0,456.02,366.85
2018,3,23,11,45,230.5,335.5,3.25,10.2,517.5,582.15,465.82
2018,3,23,12,0,321.0,365.0,3.3,10.2,620.0,691.73,548.87
2018,3,23,12,15,244.5,360.5,3.3,10.2,555.0,607.87,483.44
2018,3,23,12,30,168.0,356.0,3.3,10.2,490.0,515.6,411.86
2018,3,23,12,45,132.0,349.0,3.35,10.2,453.5,469.87,376.21
2018,3,23,13,0,96.0,342.0,3.4,10.2,417.0,417.09,334.58
2018,3,23,13,15,105.5,344.0,3.45,10.2,425.0,421.59,338.7
2018,3,23,13,30,115.0,346.0,3.5,10.2,433.0,431.59,346.8
2018,3,23,13,45,75.0,293.0,3.5,10.15,349.0,336.82,271.77
2018,3,23,14,0,35.0,240.0,3.5,10.1,265.0,253.0,204.33
2018,3,23,14,15,210.0,242.5,3.5,10.0,384.5,373.93,305.41
2018,3,23,14,30,385.0,245.0,3.5,9.9,504.0,472.65,384.68
2018,3,23,14,45,625.0,172.5,3.55,9.85,566.5,517.36,420.59
2018,3,23,15,0,865.0,100.0,3.6,9.8,629.0,535.4,432.95
2018,3,23,15,15,750.0,121.0,3.6,9.8,557.0,452.91,363.87
2018,3,23,15,30,635.0,142.0,3.6,9.8,485.0,382.13,304.06
2018,3,23,15,45,383.0,160.0,3.6,9.5,361.5,272.18,215.48
2018,3,23,16,0,131.0,178.0,3.6,9.2,238.0,193.95,155.44
2018,3,23,16,15,119.5,154.5,3.55,9.05,204.5,161.03,127.73
2018,3,23,16,30,108.0,131.0,3.5,8.9,171.0,129.87,101.59
2018,3,23,16,45,195.5,109.5,3.5,8.75,169.0,108.23,79.94
2018,3,23,17,0,283.0,88.0,3.5,8.6,167.0,74.96,53.41
2018,3,23,17,15,277.0,75.0,3.45,8.45,139.0,55.25,44.7
2018,3,23,17,30,271.0,62.0,3.4,8.3,111.0,46.82,36.7
2018,3,23,17,45,194.5,46.0,3.4,8.2,75.5,35.43,25.78
2018,3,23,18,0,118.0,30.0,3.4,8.1,40.0,24.67,13.74
2018,3,23,18,15,63.0,16.5,3.45,8.1,21.5,15.73,0.0
2018,3,23,18,30,8.0,3.0,3.5,8.1,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,3.5,8.05,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,73.0,11.0,1.65,4.35,15.0,32.33,0.0
2018,3,24,6,30,146.0,22.0,1.6,5.0,30.0,90.21,23.99
2018,3,24,6,45,165.5,39.0,1.55,5.6,57.5,134.75,104.62
2018,3,24,7,0,185.0,56.0,1.5,6.2,85.0,163.19,133.94
2018,3,24,7,15,280.0,67.0,1.55,6.4,129.5,242.88,204.63
2018,3,24,7,30,375.0,78.0,1.6,6.6,174.0,323.51,274.92
2018,3,24,7,45,232.5,107.5,1.65,6.85,171.5,277.65,236.05
2018,3,24,8,0,90.0,137.0,1.7,7.1,169.0,217.45,183.16
2018,3,24,8,15,147.0,158.0,1.75,7.3,219.0,284.4,240.19
2018,3,24,8,30,204.0,179.0,1.8,7.5,269.0,355.61,298.91
2018,3,24,8,45,400.5,164.5,1.9,7.7,365.5,523.78,436.29
2018,3,24,9,0,597.0,150.0,2.0,7.9,462.0,686.39,562.81
2018,3,24,9,15,558.0,175.5,2.1,8.05,486.5,694.79,565.69
2018,3,24,9,30,519.0,201.0,2.2,8.2,511.0,703.88,570.26
2018,3,24,9,45,456.5,234.0,2.3,8.4,519.0,695.64,561.09
2018,3,24,10,0,394.0,267.0,2.4,8.6,527.0,668.81,538.49
2018,3,24,10,15,370.5,290.0,2.45,8.65,543.5,677.06,543.05
2018,3,24,10,30,347.0,313.0,2.5,8.7,560.0,682.77,545.47
2018,3,24,10,45,237.5,335.0,2.6,8.8,506.5,588.64,471.44
2018,3,24,11,0,128.0,357.0,2.7,8.9,453.0,506.3,405.21
2018,3,24,11,15,144.5,365.5,2.75,8.85,476.5,528.58,423.0
2018,3,24,11,30,161.0,374.0,2.8,8.8,500.0,550.01,439.49
2018,3,24,11,45,197.0,374.0,2.9,8.8,530.0,579.6,462.98
2018,3,24,12,0,233.0,374.0,3.0,8.8,560.0,607.6,485.1
2018,3,24,12,15,202.0,381.0,3.05,8.75,542.5,579.54,462.76
2018,3,24,12,30,171.0,388.0,3.1,8.7,525.0,551.59,440.77
2018,3,24,12,45,182.5,386.0,3.15,8.6,531.0,551.88,441.77
2018,3,24,13,0,194.0,384.0,3.2,8.5,537.0,550.85,441.6
2018,3,24,13,15,171.5,363.5,3.2,8.35,497.0,502.2,404.17
2018,3,24,13,30,149.0,343.0,3.2,8.2,457.0,454.91,367.63
2018,3,24,13,45,280.5,318.5,3.25,8.1,525.0,524.74,425.67
2018,3,24,14,0,412.0,294.0,3.3,8.0,593.0,581.78,471.89
2018,3,24,14,15,597.0,218.0,3.35,7.85,632.0,610.02,496.68
2018,3,24,14,30,782.0,142.0,3.4,7.7,671.0,618.18,504.69
2018,3,24,14,45,608.5,186.0,3.4,7.6,584.5,521.27,425.67
2018,3,24,15,0,435.0,230.0,3.4,7.5,498.0,436.78,356.39
2018,3,24,15,15,277.5,209.0,3.4,7.5,375.5,318.25,260.0
2018,3,24,15,30,120.0,188.0,3.4,7.5,253.0,219.15,178.92
2018,3,24,15,45,65.5,148.5,3.45,7.2,183.5,157.69,128.29
2018,3,24,16,0,11.0,109.0,3.5,6.9,114.0,103.73,83.91
2018,3,24,16,15,28.5,101.5,3.45,6.75,112.5,98.71,79.17
2018,3,24,16,30,46.0,94.0,3.4,6.6,111.0,92.29,72.94
2018,3,24,16,45,178.0,92.0,3.35,6.4,144.5,93.08,68.27
2018,3,24,17,0,310.0,90.0,3.3,6.2,178.0,77.68,55.52
2018,3,24,17,15,301.0,75.5,3.2,6.15,146.5,55.57,45.41
2018,3,24,17,30,292.0,61.0,3.1,6.1,115.0,45.96,36.29
2018,3,24,17,45,211.5,47.5,3.0,6.05,80.0,36.57,27.11
2018,3,24,18,0,131.0,34.0,2.9,6.0,45.0,27.74,16.82
2018,3,24,18,15,68.0,19.0,2.85,5.95,24.5,18.11,0.0
2018,3,24,18,30,5.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.5,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
