Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,739.3,575.31
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,785.66,605.79
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,834.55,638.55
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,882.53,669.87
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,916.71,692.12
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,948.58,712.88
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,928.5,695.75
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,901.29,672.94
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,912.76,678.64
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,921.57,682.14
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,942.21,694.93
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,960.5,705.92
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,965.31,708.02
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,966.57,708.01
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,947.68,696.32
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,926.12,683.05
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,928.19,686.19
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,920.43,681.78
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,870.25,650.4
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,817.81,615.66
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,784.35,595.42
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,746.99,571.43
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,713.89,549.35
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,675.05,522.14
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,622.89,483.62
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,569.21,442.6
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,512.34,396.84
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,455.33,349.54
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,396.75,300.44
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,338.67,250.1
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,279.15,197.73
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,222.16,147.78
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,167.29,101.83
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,114.91,64.04
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,63.02,39.68
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,52.54,41.6
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,49.46,38.86
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,45.48,35.14
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,36.92,27.1
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,27.98,18.33
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,17.78,2.66
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,8.58,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,6.99,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,14.33,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,24.06,13.69
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,33.7,23.12
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,53.01,40.2
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,72.56,57.41
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,169.49,141.23
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,276.11,231.52
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,337.43,282.33
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,403.93,336.33
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,401.57,332.03
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,381.64,313.85
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,485.17,395.72
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,583.42,470.36
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,539.4,432.29
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,475.29,379.96
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,490.36,389.67
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,503.58,397.32
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,430.3,339.44
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,342.33,270.04
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,394.16,310.67
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,445.99,349.96
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,573.32,446.69
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,699.21,538.41
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,784.44,601.13
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,877.22,668.01
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,798.99,611.02
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,730.7,561.1
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,663.78,512.2
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,607.2,469.88
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,589.08,456.99
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,570.79,443.66
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,607.62,473.49
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,633.36,494.41
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,620.48,484.87
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,605.6,473.97
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,551.03,432.42
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,499.93,393.29
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,496.82,392.23
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,483.61,382.12
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,438.2,345.7
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,394.05,309.72
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,364.38,283.06
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,322.69,244.26
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,276.99,200.57
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,226.29,151.65
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,169.13,104.0
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,111.99,62.36
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,64.3,40.44
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,51.6,41.08
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,49.33,39.05
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,46.22,36.07
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,38.45,28.69
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,30.35,20.61
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,18.96,4.66
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,8.58,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,22.08,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,61.47,3.02
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,115.22,81.96
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,172.17,134.37
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,243.02,197.39
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,322.75,267.37
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,346.87,290.21
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,369.55,310.11
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,407.89,341.19
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,443.34,368.64
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,527.67,435.91
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,624.9,510.7
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,725.16,585.19
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,823.33,654.19
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,867.27,682.09
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,909.2,708.61
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,944.59,731.47
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,977.26,752.39
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,1002.88,767.86
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,1025.13,781.11
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,1036.2,787.31
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,1043.14,790.93
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,1046.48,792.31
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,1045.98,791.26
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,1042.25,788.91
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,1044.66,790.85
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,1025.45,777.8
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,1002.92,762.72
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,911.37,697.86
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,816.34,626.28
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,754.35,581.25
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,700.15,540.9
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,680.45,527.11
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,659.53,512.12
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,637.95,497.14
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,614.45,480.51
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,581.34,456.34
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,547.03,430.86
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,511.07,403.6
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,473.95,374.79
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,409.5,323.76
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,355.66,281.03
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,320.88,252.98
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,287.77,225.41
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,248.15,192.64
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,215.15,165.4
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,176.15,134.45
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,140.99,107.9
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,94.27,72.45
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,62.0,50.36
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,48.79,38.51
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,31.33,22.64
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,22.46,14.42
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,10.26,3.25
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,7.76,0.0
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,6.67,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,26.45,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,73.13,14.04
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,139.0,99.65
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,213.34,166.4
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,264.0,213.85
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,318.85,263.59
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,398.61,332.04
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,486.32,404.62
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,545.68,452.08
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,609.19,501.0
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,666.07,542.41
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,723.04,581.61
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,774.22,615.51
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,824.27,647.82
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,860.96,669.85
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,901.87,694.53
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,930.69,711.54
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,955.93,726.1
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,991.26,747.44
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,1024.33,766.96
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,1041.83,776.84
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,1055.84,784.65
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,1064.74,789.63
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,1069.97,792.37
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,1069.42,791.27
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,1065.15,787.94
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,1054.68,781.37
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,1040.57,772.54
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,1021.5,759.61
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,999.02,744.52
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,971.23,726.43
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,940.28,706.22
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,905.13,683.09
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,867.22,657.97
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,824.69,629.58
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,779.92,599.36
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,731.35,566.5
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,681.02,529.46
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,628.71,489.89
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,575.21,448.13
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,518.56,402.12
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,461.68,354.5
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,402.63,304.77
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,344.25,253.94
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,280.89,198.02
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,223.83,147.39
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,167.45,100.08
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,114.35,61.59
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,63.71,37.38
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,46.22,35.88
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,39.75,30.12
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,37.34,27.87
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,32.62,23.33
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,27.7,18.3
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,19.57,6.96
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,12.39,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,30.36,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,83.76,24.78
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,148.78,106.93
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,221.94,172.72
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,286.04,231.14
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,357.68,294.69
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,419.06,348.32
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,486.37,404.79
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,546.33,453.11
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,607.78,500.77
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,662.42,540.53
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,717.0,578.45
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,760.98,607.37
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,809.05,638.65
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,850.44,664.42
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,889.82,688.29
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,914.08,701.42
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,933.93,711.54
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,927.44,704.31
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,898.94,682.03
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,956.87,719.86
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,1007.45,750.58
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,1024.72,759.16
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,1048.55,772.37
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,1047.62,771.52
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,1043.04,768.73
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,1032.8,762.26
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,1019.0,753.61
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,1000.81,743.17
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,979.26,730.49
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,951.65,713.18
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,921.01,693.78
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,886.65,672.39
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,849.62,648.88
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,808.46,621.91
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,765.11,593.04
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,718.27,560.5
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,669.78,524.14
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,586.98,460.26
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,512.54,401.9
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,433.68,339.41
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,372.86,291.31
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,351.37,272.46
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,315.54,239.96
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,271.13,199.39
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,219.23,151.73
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,168.85,106.01
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,115.8,63.23
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,65.59,38.64
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,42.68,32.74
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,40.41,30.74
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,38.05,28.51
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,33.36,24.01
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,28.48,19.04
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,19.91,7.95
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,12.39,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,31.94,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,82.63,30.84
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,145.72,105.5
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,217.52,169.7
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,286.28,231.63
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,364.04,300.17
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,427.5,355.65
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,492.59,410.78
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,553.28,460.31
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,615.43,509.39
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,672.06,551.72
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,728.69,592.22
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,779.41,627.4
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,822.76,656.61
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,865.51,685.19
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,906.17,711.96
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,940.14,733.58
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,971.38,753.18
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,997.78,769.34
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,1021.0,783.32
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,1020.6,780.94
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,1024.81,782.06
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,961.58,736.63
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,883.78,676.03
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,892.24,681.97
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,898.26,685.57
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,899.69,685.89
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,898.51,684.48
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,911.75,695.4
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,921.17,703.48
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,933.9,714.0
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,929.71,711.39
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,881.19,678.79
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,830.51,643.99
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,796.67,621.06
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,758.7,594.44
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,712.86,561.09
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,665.23,525.52
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,600.69,475.52
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,541.07,428.27
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,478.93,377.97
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,421.15,330.36
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,385.83,298.32
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,341.06,255.75
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,278.69,200.91
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,217.36,147.7
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,165.1,103.25
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,115.49,66.23
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,68.55,41.94
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,49.44,38.97
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,46.74,36.58
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,43.91,33.92
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,37.69,28.0
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,31.14,21.51
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,20.86,9.3
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,13.34,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,33.2,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,86.83,37.98
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,150.37,109.92
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,223.94,175.76
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,288.92,235.12
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,361.5,299.87
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,425.56,356.13
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,493.53,413.74
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,552.78,462.43
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,615.8,512.55
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,642.1,531.42
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,659.96,543.2
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,676.77,552.8
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,681.37,552.88
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,703.03,566.24
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,720.2,575.93
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,755.73,600.76
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,789.62,624.03
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,834.15,655.34
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,877.6,685.42
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,946.36,734.9
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,1010.65,777.34
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,1018.87,780.44
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,1023.74,781.72
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,981.41,751.27
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,934.91,715.1
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,934.94,715.21
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,932.22,713.14
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,925.4,709.74
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,914.84,703.72
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,899.62,694.21
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,880.6,681.9
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,872.84,678.87
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,856.74,668.3
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,818.45,641.94
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,777.06,613.13
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,726.4,576.77
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,675.09,537.39
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,609.79,485.46
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,547.63,435.16
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,503.58,398.34
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,452.18,354.13
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,398.28,307.11
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,343.27,257.71
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,285.86,205.94
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,230.96,156.76
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,171.56,106.59
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,120.02,68.44
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,71.89,43.82
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,52.53,41.62
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,49.94,39.36
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,47.27,36.86
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,41.22,31.11
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,33.33,23.43
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,23.28,11.6
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,15.25,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,24.14,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,62.77,29.91
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,114.67,84.53
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,173.07,136.43
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,232.1,189.24
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,302.8,251.17
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,360.66,301.1
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,421.95,352.17
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,472.18,392.6
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,522.42,431.71
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,576.98,473.16
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,632.36,514.02
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,690.4,556.07
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,749.16,596.62
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,820.81,645.54
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,898.83,697.6
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,937.4,720.8
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,965.51,736.87
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,1008.61,762.5
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,1049.77,786.17
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,1068.03,795.18
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,1082.73,802.12
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,1091.71,805.44
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,1096.93,806.49
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,1095.83,804.43
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,1090.9,800.12
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,1080.66,792.58
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,1066.67,782.8
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,1047.58,771.49
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,1024.93,757.85
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,996.93,740.48
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,965.63,720.82
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,930.04,698.48
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,891.57,673.95
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,848.21,645.59
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,802.44,615.16
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,753.55,582.04
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,702.83,544.87
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,647.82,503.33
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,591.75,459.64
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,534.56,413.29
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,477.06,365.25
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,416.63,313.92
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,356.78,261.64
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,297.28,208.89
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,234.25,153.55
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,175.86,104.53
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,120.72,64.06
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,67.96,37.49
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,45.02,34.5
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,42.78,32.59
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,36.95,27.35
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,33.06,23.65
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,29.05,19.58
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,21.96,10.98
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,16.2,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,40.95,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,105.61,54.67
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,169.81,123.29
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,243.61,188.19
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,308.21,245.72
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,378.02,305.96
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,442.07,359.62
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,509.5,413.72
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,570.66,460.8
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,633.06,506.89
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,689.19,544.68
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,739.97,576.93
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,790.36,608.49
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,839.49,638.36
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,882.58,663.44
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,923.54,686.62
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,956.57,705.24
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,986.67,721.91
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,1012.79,735.97
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,1035.59,747.94
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,1053.29,758.06
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,1067.45,766.13
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,1074.41,769.87
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,1077.66,771.53
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,1076.15,771.91
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,1070.89,770.05
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,1060.91,765.14
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,1047.27,757.97
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,1026.36,746.02
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,1002.16,731.98
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,972.19,714.03
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,939.47,694.16
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,904.07,672.71
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,866.06,649.25
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,824.35,622.38
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,780.47,593.71
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,732.77,561.39
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,683.47,525.59
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,631.31,487.01
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,578.26,446.51
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,522.19,401.94
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,466.04,355.87
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,404.79,304.81
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,347.72,255.61
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,289.65,204.93
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,233.62,155.99
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,178.24,109.87
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,121.75,67.94
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,72.27,42.29
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,49.93,39.22
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,47.21,36.88
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,44.36,34.27
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,39.08,29.28
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,33.57,23.8
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,22.78,12.17
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,15.25,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,7.63,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,3.41,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,7.7,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,10.39,2.85
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,13.05,5.47
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,15.42,7.78
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,17.61,9.76
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,36.67,26.36
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,55.79,42.78
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,67.93,52.98
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,80.29,63.22
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,86.93,68.5
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,93.59,73.75
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,99.79,78.58
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,106.0,83.39
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,118.48,93.34
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,131.0,103.22
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,161.98,128.15
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,193.21,152.91
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,229.58,181.36
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,266.1,209.49
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,286.7,225.05
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,318.12,248.86
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,329.53,257.05
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,340.7,265.16
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,352.63,273.85
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,364.23,282.28
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,389.5,301.1
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,414.14,319.24
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,407.85,314.48
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,401.4,309.82
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,440.95,340.32
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,478.47,368.75
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,556.71,428.84
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,625.18,480.12
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,662.45,510.64
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,684.75,529.87
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,687.3,533.97
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,677.12,528.05
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,625.45,488.7
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,572.79,447.77
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,517.78,403.57
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,459.6,355.59
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,402.25,307.16
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,345.71,257.92
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,288.45,207.21
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,233.07,158.09
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,178.59,111.95
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,122.77,69.72
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,80.69,51.75
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,70.62,58.18
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,64.29,52.58
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,57.64,46.5
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,48.99,38.39
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,36.46,26.56
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,24.68,14.1
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,14.3,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,7.15,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,9.26,2.35
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,13.89,6.48
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,18.54,10.57
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,35.28,25.14
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,52.06,39.55
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,59.99,46.16
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,67.94,52.7
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,76.83,59.94
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,85.82,67.17
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,99.29,78.1
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,112.8,88.92
