Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,122.9,96.84
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,133.02,104.72
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,147.42,116.17
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,161.92,127.61
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,192.62,151.99
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,223.47,176.18
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,251.91,198.28
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,280.33,220.18
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,321.77,252.05
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,352.88,275.67
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,362.72,282.75
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,372.23,289.7
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,381.35,296.47
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,390.06,302.95
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,419.14,325.43
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,446.98,346.73
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,482.82,373.96
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,521.82,403.16
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,522.74,403.89
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,522.54,404.06
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,520.45,404.19
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,515.1,401.71
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,490.4,383.92
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,463.62,364.38
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,412.29,325.01
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,364.57,288.18
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,349.81,277.14
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,330.24,260.96
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,327.96,256.54
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,314.23,240.48
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,260.31,196.77
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,222.56,167.9
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,185.53,135.37
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,139.4,97.37
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,95.15,65.88
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,58.33,47.29
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,53.53,43.07
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,48.4,38.35
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,42.86,33.02
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,35.48,25.8
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,24.7,14.44
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,16.2,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,8.1,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,7.43,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,11.12,2.45
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,19.94,11.17
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,28.77,19.11
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,47.14,35.18
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,66.58,52.05
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,120.8,98.63
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,176.0,145.29
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,203.38,167.56
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,230.82,189.5
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,230.54,188.03
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,228.54,185.12
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,245.08,198.02
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,262.03,211.06
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,267.82,214.07
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,261.54,207.61
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,300.52,237.63
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,328.8,258.84
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,351.77,275.77
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,374.59,292.49
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,423.87,329.57
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,473.03,365.86
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,502.47,387.0
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,531.39,407.7
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,490.17,376.56
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,449.19,345.78
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,609.48,469.81
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,752.75,575.07
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,844.53,642.64
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,922.05,696.36
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,903.28,683.14
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,881.13,668.73
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,865.23,659.15
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,849.52,649.63
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,792.31,610.68
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,738.56,573.48
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,706.55,551.28
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,671.31,525.64
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,620.51,486.81
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,568.89,446.33
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,504.61,394.8
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,444.0,345.14
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,380.4,293.24
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,326.55,249.03
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,274.22,205.62
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,228.61,168.35
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,184.85,129.47
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,136.73,89.73
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,94.65,65.12
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,71.13,58.54
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,61.97,50.43
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,52.3,41.66
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,43.24,33.22
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,33.76,24.2
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,24.24,14.23
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,14.3,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,8.58,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,28.26,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,66.98,40.44
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,117.18,87.48
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,169.96,134.13
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,221.75,180.27
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,279.01,230.2
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,335.41,278.14
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,395.24,327.4
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,460.27,379.38
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,534.62,436.74
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,514.69,418.0
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,475.98,384.94
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,470.51,378.0
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,447.12,357.08
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,492.51,390.91
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,538.44,424.07
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,485.1,380.98
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,414.98,325.58
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,454.59,355.22
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,493.92,383.58
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,446.31,346.61
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,398.32,309.52
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,355.36,276.74
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,312.89,243.97
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,259.97,203.04
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,217.34,169.69
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,204.96,160.02
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,192.63,150.28
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,187.97,146.63
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,183.29,142.97
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,203.56,159.16
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,223.56,175.02
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,239.99,188.09
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,256.1,200.91
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,253.51,199.17
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,250.85,197.46
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,229.42,180.89
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,208.35,164.53
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,213.76,169.3
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,218.84,173.78
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,208.17,165.52
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,197.55,157.32
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,185.86,148.38
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,174.16,139.37
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,181.1,144.59
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,187.0,148.49
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,169.94,132.67
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,152.2,116.94
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,116.51,88.99
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,89.28,74.73
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,75.53,62.57
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,57.4,46.22
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,46.95,36.55
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,36.0,26.22
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,26.67,16.45
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,15.05,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,8.58,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.77,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,41.1,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,100.8,63.2
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,144.36,107.82
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,194.22,153.39
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,267.16,217.31
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,348.96,287.92
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,414.42,343.79
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,484.9,401.98
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,538.89,444.94
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,593.21,486.72
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,631.0,513.96
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,664.94,537.43
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,714.37,571.25
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,763.08,603.68
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,822.47,643.17
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,879.84,680.23
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,913.92,701.23
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,945.33,720.43
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,969.97,734.47
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,991.48,746.4
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,1008.62,756.83
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,1022.47,765.21
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,1030.91,770.26
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,1035.89,773.2
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,1035.36,772.94
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,1031.34,770.53
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,1021.85,764.47
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,1008.97,756.29
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,991.77,745.57
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,971.32,732.71
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,945.79,716.77
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,917.2,698.65
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,884.15,677.23
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,848.48,653.8
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,807.85,626.76
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,765.09,597.83
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,719.56,565.57
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,672.49,529.83
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,621.26,490.33
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,569.18,449.03
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,515.07,404.58
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,457.47,356.19
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,401.05,307.74
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,345.53,258.74
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,289.36,208.51
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,235.15,160.08
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,181.29,114.08
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,126.06,71.67
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,77.15,44.18
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,49.27,38.64
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,46.54,36.28
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,43.65,33.64
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,39.25,29.48
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,34.68,24.92
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,25.01,15.14
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,15.89,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,9.53,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,6.02,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,29.61,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,70.28,44.5
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,133.96,100.52
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,206.86,163.59
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,252.46,205.54
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,300.91,248.74
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,371.24,308.48
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,444.56,368.97
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,499.99,413.34
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,556.86,457.48
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,621.68,506.7
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,688.76,555.35
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,748.28,595.97
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,812.01,638.56
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,854.67,664.95
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,888.48,684.79
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,924.45,706.56
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,958.0,726.36
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,984.36,740.99
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,1007.78,753.62
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,1025.18,763.41
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,1039.23,771.11
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,1047.82,775.96
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,1052.86,778.68
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,1051.8,778.01
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,1047.19,775.2
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,1037.56,769.24
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,1024.48,761.14
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,1000.11,745.78
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,972.92,728.61
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,931.76,702.47
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,887.3,673.79
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,836.51,637.88
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,786.74,601.94
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,770.05,592.5
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,746.75,577.63
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,702.85,546.73
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,656.46,513.19
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,620.71,487.0
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,578.41,454.35
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,517.73,405.07
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,461.3,357.92
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,407.28,312.1
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,351.96,263.49
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,294.22,212.22
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,239.06,163.22
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,184.16,116.53
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,128.3,73.63
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,79.85,45.94
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,50.75,40.02
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,48.9,38.46
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,46.99,36.7
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,42.3,32.26
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,37.41,27.4
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,26.99,16.98
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,17.51,0.0
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,10.48,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,6.85,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,37.82,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,95.35,62.37
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,141.4,106.7
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,196.06,155.99
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,270.76,221.78
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,354.71,294.72
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,418.25,349.61
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,485.84,406.2
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,544.8,454.12
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,605.43,501.91
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,660.8,544.06
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,713.61,581.67
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,762.86,615.67
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,811.04,648.25
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,853.67,676.47
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,894.33,702.92
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,929.36,725.64
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,953.99,740.94
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,980.85,757.42
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,1004.86,771.84
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,1022.07,782.51
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,1035.89,790.99
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,1042.71,794.81
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,1046.02,796.42
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,1044.82,795.24
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,1040.15,791.78
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,1029.57,784.84
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,1015.71,775.77
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,998.72,764.15
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,978.54,750.41
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,954.75,734.35
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,927.88,716.16
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,893.97,692.98
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,857.63,667.98
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,816.68,639.5
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,773.88,609.45
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,728.82,576.22
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,680.83,539.59
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,628.65,498.79
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,576.36,456.91
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,516.03,407.62
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,454.67,356.53
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,397.01,307.73
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,341.38,259.45
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,286.85,211.02
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,233.81,163.8
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,187.68,124.24
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,144.65,91.36
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,99.72,65.18
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,71.81,59.09
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,67.04,54.96
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,62.03,50.42
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,53.59,42.53
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,44.76,34.04
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,33.17,22.41
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,19.76,0.0
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,11.44,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,6.3,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,36.99,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,82.23,54.48
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,123.23,93.39
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,171.29,136.72
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,219.45,180.45
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,271.55,226.84
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,320.32,269.35
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,370.76,312.08
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,450.35,378.42
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,542.7,453.18
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,611.84,507.36
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,684.11,562.64
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,740.92,603.05
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,794.66,640.36
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,836.88,668.53
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,877.43,695.16
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,916.11,720.13
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,952.86,743.45
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,975.51,756.35
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,1003.86,773.56
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,1014.79,779.46
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,1012.67,776.6
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,1011.76,774.97
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,1014.28,775.83
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,1030.48,786.3
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,1041.08,792.9
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,1027.62,783.68
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,1010.82,772.42
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,987.31,757.02
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,953.12,734.16
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,936.07,723.16
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,914.99,709.2
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,865.3,674.77
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,814.11,636.07
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,778.29,610.84
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,740.0,583.2
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,707.2,559.97
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,669.46,532.12
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,620.66,494.02
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,569.68,453.19
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,514.41,407.47
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,459.99,361.31
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,399.81,309.98
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,344.26,261.17
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,291.11,213.34
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,238.97,166.36
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,187.0,121.8
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,138.3,84.16
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,91.74,56.83
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,62.36,50.44
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,59.0,47.56
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,54.39,43.4
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,47.68,37.14
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,40.69,30.39
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,30.1,19.9
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,19.8,0.78
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,11.44,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,10.17,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,49.9,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,102.29,68.43
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,154.23,116.33
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,219.09,173.57
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,283.39,230.63
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,355.12,292.74
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,416.9,345.12
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,482.58,398.8
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,541.21,445.03
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,601.44,490.93
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,656.25,531.05
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,708.68,566.7
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,757.5,599.63
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,805.32,631.28
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,847.51,658.23
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,887.82,683.52
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,924.5,706.77
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,951.15,723.04
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,978.83,740.62
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,1003.78,756.34
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,1021.08,767.11
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,1035.04,775.8
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,1043.57,780.74
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,1048.59,783.49
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,1047.04,782.57
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,1041.99,779.48
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,1031.99,773.33
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,1018.61,765.0
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,1000.48,753.51
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,979.15,739.88
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,953.83,723.36
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,925.58,704.78
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,891.44,682.29
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,854.79,657.88
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,813.83,630.26
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,770.87,601.15
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,724.97,568.5
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,677.56,532.74
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,626.77,493.73
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,575.12,452.91
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,518.5,406.65
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,463.86,360.61
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,407.68,312.76
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,352.43,264.39
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,296.66,214.78
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,242.81,166.8
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,184.56,117.14
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,133.63,77.78
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,85.25,49.41
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,53.45,42.35
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,50.93,40.23
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,48.27,37.84
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,43.19,33.09
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,37.86,27.89
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,28.06,18.27
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,19.05,2.21
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,11.44,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,11.17,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,45.29,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,89.44,59.53
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,153.66,115.96
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,230.21,182.57
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,275.23,224.24
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,321.65,265.64
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,389.83,323.18
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,464.1,383.73
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,530.95,436.89
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,601.47,491.26
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,643.31,521.31
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,683.18,548.18
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,720.27,572.8
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,754.29,594.87
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,813.21,634.38
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,876.9,676.14
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,915.62,700.27
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,944.76,717.92
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,971.36,733.73
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,995.03,747.56
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,1012.61,758.42
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,1026.94,767.27
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,1035.36,771.61
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,1040.35,773.88
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,1039.85,773.48
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,1035.87,770.96
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,1026.95,764.75
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,1014.62,756.45
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,996.1,745.14
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,974.43,731.79
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,948.38,714.86
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,919.49,696.01
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,886.45,674.39
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,850.85,650.9
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,810.68,624.15
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,768.34,595.62
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,722.84,564.27
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,675.78,529.56
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,625.3,491.09
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,573.89,450.81
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,520.05,407.2
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,462.83,359.74
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,407.31,312.6
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,352.46,264.63
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,296.86,215.16
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,242.93,166.98
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,188.84,120.51
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,133.12,76.9
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,83.94,47.62
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,50.27,39.72
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,47.59,37.44
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,44.75,34.87
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,41.28,31.55
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,37.73,27.94
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,28.02,18.42
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,19.01,3.59
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,12.39,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.95,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,3.24,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,8.79,1.83
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,12.04,4.76
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,16.21,8.47
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,20.4,12.14
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,33.88,23.82
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,47.4,35.38
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,57.66,44.02
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,67.94,52.58
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,85.4,67.08
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,103.25,81.74
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,109.43,86.53
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,115.63,91.33
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,131.96,104.47
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,148.36,117.55
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,157.47,124.7
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,166.64,131.91
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,162.25,128.11
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,157.9,124.41
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,142.47,111.76
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,127.11,99.18
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,136.24,106.57
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,145.35,113.88
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,143.39,112.15
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,141.41,110.45
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,147.52,115.33
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,153.54,120.12
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,162.31,127.09
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,170.97,133.95
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,166.34,130.17
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,161.72,126.45
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,161.82,126.54
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,161.91,126.65
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,166.97,130.81
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,171.93,134.89
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,171.46,134.7
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,171.0,134.55
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,170.37,134.33
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,169.69,134.08
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,182.52,144.71
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,194.62,154.7
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,205.14,163.53
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,215.76,172.25
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,206.43,164.66
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,195.63,155.73
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,176.66,139.65
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,150.39,117.75
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,126.84,98.74
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,96.28,81.08
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,83.21,69.62
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,69.55,57.36
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,56.98,45.81
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,43.99,33.65
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,31.33,21.45
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,19.14,4.84
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,11.44,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,2.05,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,7.04,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,12.04,4.12
