Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,22.53,13.45
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,33.69,23.37
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,64.62,50.42
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,96.79,78.25
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,113.42,92.31
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,124.02,100.93
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,130.55,105.93
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,136.73,110.5
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,126.44,101.46
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,116.52,92.82
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,118.16,93.86
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,119.93,94.99
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,130.17,103.06
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,140.39,111.05
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,168.56,133.53
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,196.88,155.78
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,217.89,172.01
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,238.93,188.13
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,239.27,187.89
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,239.57,187.74
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,236.93,185.41
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,234.26,183.11
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,244.21,190.71
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,254.02,198.15
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,349.2,272.09
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,435.86,337.31
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,542.05,416.0
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,635.64,483.46
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,611.33,465.14
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,587.23,447.88
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,542.13,415.6
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,495.9,382.19
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,443.02,343.34
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,392.4,305.6
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,355.01,277.83
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,318.82,250.58
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,275.82,217.67
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,236.31,187.09
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,227.8,180.76
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,219.21,174.25
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,194.71,155.23
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,170.83,136.57
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,157.82,126.31
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,144.46,115.58
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,128.54,102.29
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,115.2,91.14
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,101.99,77.02
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,88.51,74.18
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,70.66,58.36
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,58.4,47.32
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,51.14,40.55
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,43.53,33.24
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,34.41,24.16
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,22.94,8.01
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,13.82,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,2.05,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,5.75,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,9.51,2.03
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,23.16,13.73
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,37.51,26.35
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,48.2,36.14
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,57.77,44.53
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,70.85,55.7
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,83.92,66.69
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,77.25,60.77
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,71.16,55.38
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,90.88,72.33
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,109.31,88.03
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,124.98,100.37
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,140.01,112.01
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,163.14,130.25
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,191.22,152.2
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,213.17,169.36
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,235.22,186.47
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,219.33,173.43
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,203.58,160.68
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,216.21,170.59
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,228.81,180.33
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,259.91,204.41
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,290.91,228.06
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,279.19,218.64
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,267.5,209.51
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,237.53,186.17
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,207.84,162.93
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,181.75,142.42
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,155.87,121.88
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,165.41,129.7
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,174.82,137.31
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,177.61,139.62
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,180.34,141.92
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,296.56,238.52
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,397.6,319.41
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,482.9,386.44
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,552.32,439.29
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,481.27,383.38
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,416.42,332.26
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,328.73,261.78
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,264.58,210.62
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,257.95,205.39
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,249.89,197.99
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,220.73,173.74
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,191.57,149.29
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,181.95,139.51
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,161.69,121.76
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,133.63,102.49
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,105.46,89.23
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,84.59,70.82
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,68.89,56.74
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,56.7,45.52
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,44.07,33.71
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,32.54,22.59
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,20.69,7.49
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,12.87,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,12.07,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,46.87,4.99
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,89.74,61.25
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,107.37,81.22
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,117.46,92.9
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,122.58,99.56
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,119.69,97.76
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,185.89,154.4
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,251.0,209.22
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,296.86,246.78
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,344.83,285.32
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,393.29,323.23
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,453.69,369.47
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,573.25,464.17
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,698.31,559.55
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,727.64,577.86
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,759.62,598.19
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,739.03,577.32
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,699.17,543.08
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,701.5,542.25
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,701.28,539.35
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,689.8,528.61
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,664.04,507.97
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,756.77,578.17
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,849.03,645.29
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,757.72,576.5
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,666.52,507.61
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,665.25,506.74
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,662.9,504.57
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,808.32,617.5
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,923.86,702.78
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,929.08,706.26
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,936.38,712.16
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,902.45,689.83
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,865.97,665.81
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,825.54,638.72
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,783.04,609.83
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,730.57,572.33
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,679.03,533.32
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,629.74,495.93
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,578.91,456.13
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,527.94,414.39
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,475.18,369.89
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,417.44,320.86
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,360.81,271.41
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,305.52,221.95
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,251.66,173.59
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,197.2,126.6
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,141.05,82.24
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,91.72,51.97
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,53.72,42.46
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,51.61,40.72
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,49.39,38.76
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,45.25,34.91
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,40.96,30.69
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,31.49,21.56
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,23.0,9.64
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,14.77,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,16.4,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,34.89,4.41
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,53.53,35.52
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,74.38,55.15
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,99.88,77.98
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,218.89,176.87
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,355.65,289.15
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,427.46,347.74
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,504.44,408.8
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,563.12,453.23
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,622.98,496.87
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,677.14,533.97
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,731.13,569.32
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,774.18,596.89
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,821.19,626.88
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,862.7,652.14
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,902.22,675.74
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,936.18,696.85
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,967.54,716.22
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,993.13,731.27
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,1015.65,744.39
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,1032.02,754.46
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,1044.97,762.47
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,1052.85,766.71
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,1057.19,768.84
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,1056.43,768.8
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,1052.07,766.58
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,1042.18,760.89
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,1028.81,753.02
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,1010.52,741.78
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,988.92,728.42
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,963.16,712.18
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,934.31,693.86
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,900.84,672.35
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,864.68,648.87
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,824.4,622.16
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,781.9,593.69
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,735.15,562.21
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,686.79,527.3
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,635.84,488.88
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,583.92,448.69
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,529.18,405.24
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,474.13,360.23
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,418.28,313.41
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,362.99,265.77
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,306.13,216.09
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,245.46,163.36
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,191.02,117.15
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,139.3,77.14
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,88.81,46.76
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,48.36,36.85
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,42.1,31.54
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,40.19,29.92
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,37.33,27.32
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,34.38,24.46
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,28.04,18.32
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,21.36,8.96
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,13.34,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,20.06,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,69.86,15.94
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,133.47,89.91
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,190.69,140.67
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,258.01,198.63
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,319.11,251.31
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,384.45,305.68
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,445.81,354.97
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,510.2,404.52
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,568.55,448.32
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,627.97,491.46
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,681.91,527.46
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,730.65,558.63
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,778.14,588.48
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,824.35,616.93
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,866.1,641.98
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,905.76,665.37
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,938.93,685.62
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,969.32,704.09
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,994.84,719.43
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,1017.17,732.81
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,1034.62,743.46
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,1048.65,752.08
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,1056.61,757.0
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,1061.0,759.83
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,1060.28,759.37
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,1055.96,756.8
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,1046.04,751.45
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,1032.63,743.95
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,1013.91,733.37
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,991.94,720.68
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,964.54,703.78
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,934.24,684.94
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,900.63,664.04
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,864.37,641.2
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,824.0,614.88
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,781.43,586.84
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,735.46,556.39
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,687.86,522.34
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,636.88,484.49
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,584.96,444.88
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,531.31,402.75
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,477.38,359.12
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,421.2,312.95
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,361.22,262.59
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,304.17,213.49
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,248.91,165.6
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,194.55,119.99
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,143.18,80.53
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,93.37,50.41
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,47.48,35.86
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,45.85,34.63
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,44.16,33.21
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,40.21,29.68
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,36.07,25.79
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,29.81,19.75
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,23.25,10.7
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,14.3,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,22.46,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,73.35,19.78
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,137.72,93.79
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,195.53,146.05
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,263.16,205.95
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,324.4,260.78
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,391.25,318.87
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,451.22,369.84
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,515.78,422.71
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,574.83,469.18
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,634.93,514.89
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,688.84,553.37
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,742.42,590.2
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,785.91,619.19
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,833.2,650.54
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,874.19,677.17
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,913.13,702.13
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,948.56,724.46
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,981.51,744.95
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,1009.2,761.76
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,1033.92,776.56
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,1051.2,786.51
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,1065.0,794.42
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,1073.14,799.35
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,1077.65,802.01
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,1077.52,801.71
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,1073.67,799.08
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,1063.12,792.56
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,1049.0,783.74
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,1031.41,772.51
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,1010.41,759.01
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,984.25,742.14
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,954.97,723.08
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,920.89,700.41
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,884.03,675.69
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,843.3,648.33
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,800.21,618.99
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,753.54,586.73
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,705.07,551.05
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,653.03,511.35
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,599.88,469.61
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,543.7,423.65
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,487.48,376.42
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,429.98,327.79
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,373.04,278.18
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,316.73,227.87
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,256.2,174.01
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,199.92,125.29
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,146.42,82.92
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,94.94,51.01
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,51.61,40.3
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,45.1,34.69
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,43.32,33.18
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,39.74,29.88
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,36.0,26.26
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,30.68,20.94
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,25.18,12.82
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,16.68,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,15.34,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,55.03,16.59
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,101.49,71.38
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,144.21,110.67
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,193.84,155.77
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,244.68,201.97
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,300.18,251.42
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,359.96,303.64
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,428.95,362.33
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,507.1,427.35
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,591.38,495.74
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,617.75,514.95
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,638.86,529.52
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,689.38,567.4
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,739.45,604.01
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,773.02,626.85
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,803.52,647.11
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,805.67,645.17
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,807.8,643.21
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,850.21,673.54
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,891.45,702.47
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,975.13,763.65
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,1039.91,807.82
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,1055.76,817.47
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,1068.34,825.21
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,1068.48,824.71
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,1065.05,821.92
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,1056.59,815.35
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,1044.66,806.51
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,1027.4,794.61
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,1006.86,780.49
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,981.31,762.73
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,952.76,742.86
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,919.57,719.91
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,883.73,694.96
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,843.87,666.66
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,801.83,636.6
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,754.93,602.69
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,706.56,565.41
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,654.78,524.49
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,600.83,480.9
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,544.38,434.03
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,487.98,385.95
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,427.99,334.55
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,369.86,283.44
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,318.21,236.29
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,263.18,186.4
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,204.67,138.66
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,158.32,104.88
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,112.28,77.65
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,90.93,76.34
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,84.35,70.65
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,74.53,61.86
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,61.82,50.23
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,47.01,36.5
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,36.74,26.59
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,25.37,13.59
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,16.68,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,15.77,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,61.01,20.49
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,115.12,81.28
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,170.0,130.37
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,238.0,190.96
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,299.66,246.57
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,367.88,306.65
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,429.57,360.07
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,495.07,415.06
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,554.13,463.08
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,612.87,509.48
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,668.79,551.57
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,724.95,591.51
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,774.5,625.97
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,823.06,659.14
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,859.33,682.68
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,899.92,709.15
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,934.42,731.74
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,966.38,752.46
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,992.24,768.38
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,1015.05,782.19
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,1033.15,793.7
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,1047.92,803.03
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,1056.22,807.87
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,1061.01,810.48
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,1060.25,809.73
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,1055.95,806.71
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,1046.65,799.92
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,1033.9,790.9
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,1016.35,778.83
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,995.58,764.61
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,969.42,746.28
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,940.39,725.99
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,907.99,703.69
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,872.91,679.41
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,833.12,651.73
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,791.02,622.18
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,744.78,589.36
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,696.9,552.76
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,646.35,513.34
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,594.77,472.07
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,540.6,427.37
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,486.2,381.27
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,426.51,330.2
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,370.8,280.93
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,313.52,229.49
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,257.8,179.19
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,203.08,131.31
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,151.18,89.54
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,95.94,53.05
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,50.99,40.2
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,49.14,38.69
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,47.19,36.98
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,43.37,33.45
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,39.39,29.57
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,32.8,23.09
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,24.47,13.21
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,17.16,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,21.44,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,70.06,25.16
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,129.82,90.72
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,185.65,141.04
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,251.2,199.35
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,313.53,254.83
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,382.18,314.05
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,443.49,365.5
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,506.46,416.35
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,564.74,461.8
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,624.23,506.5
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,678.65,544.78
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,732.95,581.14
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,775.98,608.33
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,822.95,637.71
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,864.32,663.01
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,903.75,686.56
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,938.96,707.55
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,971.7,726.73
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,998.26,741.22
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,1021.84,753.72
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,1037.87,762.76
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,1050.5,769.77
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,1059.19,774.37
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,1064.29,776.83
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,1063.72,776.86
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,1059.54,774.71
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,1050.27,769.21
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,1037.46,761.5
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,1018.77,750.78
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,996.79,737.82
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,971.21,722.48
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,942.58,704.94
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,908.72,683.75
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,872.15,660.44
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,832.31,634.27
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,790.19,606.17
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,743.65,574.65
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,695.4,539.78
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,644.58,501.33
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,592.72,460.95
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,538.15,416.93
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,483.23,371.36
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,427.0,323.99
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,371.21,275.61
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,314.26,225.36
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,253.25,171.61
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,197.86,123.65
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,145.0,81.5
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,93.95,49.03
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,47.19,36.19
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,45.48,34.85
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,39.83,29.9
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,36.93,27.26
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,33.92,24.34
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,28.94,19.45
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,23.78,12.75
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,16.2,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.77,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,26.72,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,78.38,28.88
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,142.18,96.95
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,199.29,148.14
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,265.97,206.8
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,324.87,259.01
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,390.64,315.21
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,451.24,365.36
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,514.48,415.6
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,572.01,459.59
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,630.5,502.68
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,679.47,535.87
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,732.34,570.84
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,780.06,601.91
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,826.48,631.58
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,867.75,657.12
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,906.96,680.98
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,940.69,701.17
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,971.54,719.32
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,995.5,733.18
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,1016.12,744.92
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,1033.59,754.35
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,1047.68,761.68
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,1056.27,766.06
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,1061.31,768.33
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,1060.75,767.47
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,1056.6,764.46
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,1047.39,758.34
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,1034.67,750.09
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,1016.1,738.74
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,994.25,725.31
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,968.29,709.05
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,939.3,690.75
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,906.1,670.0
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,870.19,647.22
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,830.16,621.13
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,787.9,593.24
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,741.97,562.56
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,694.3,528.64
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,643.72,491.03
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,592.11,451.57
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,537.78,408.67
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,483.12,364.26
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,426.7,317.76
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,370.75,270.26
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,314.6,221.62
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,254.5,169.68
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,199.13,122.68
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,146.24,81.17
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,95.47,49.24
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,48.6,36.79
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,45.81,34.55
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,39.74,29.32
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,38.05,27.81
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,36.43,26.18
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,30.2,20.28
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,23.64,12.7
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,16.2,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,4.77,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
