Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,27.48,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,80.58,36.29
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,144.85,100.34
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,202.28,152.14
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,269.36,212.17
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,330.14,266.98
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,395.02,323.79
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,455.69,375.67
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,519.02,427.95
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,575.77,473.2
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,633.29,517.55
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,681.97,552.36
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,734.38,588.67
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,782.16,621.14
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,828.6,652.08
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,868.98,678.32
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,907.21,702.72
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,940.96,724.0
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,971.93,743.21
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,996.94,758.03
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,1018.79,770.69
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,1036.78,780.78
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,1051.39,788.62
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,1060.51,793.28
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,1066.08,795.68
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,1066.04,794.95
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,1062.41,791.95
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,1053.69,785.69
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,1041.45,777.21
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,1022.95,765.48
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,1001.23,751.62
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,974.15,733.57
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,944.27,713.59
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,912.78,693.2
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,878.59,670.74
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,838.53,643.55
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,796.52,614.75
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,747.01,580.35
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,697.27,542.93
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,650.19,507.28
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,601.17,469.12
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,550.12,427.83
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,497.52,384.1
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,442.01,337.58
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,386.59,289.75
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,325.35,236.23
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,270.13,186.99
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,215.05,138.93
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,162.59,95.94
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,111.59,60.81
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,59.58,36.48
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,46.28,35.54
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,44.57,34.12
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,41.91,31.74
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,39.15,29.1
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,33.96,24.1
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,28.56,18.29
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,17.45,0.03
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,8.58,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,23.53,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,73.31,33.24
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,133.47,93.3
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,190.04,143.81
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,256.45,202.74
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,316.69,256.52
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,382.56,313.45
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,442.34,363.7
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,503.54,413.22
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,561.34,458.26
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,620.33,502.5
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,674.5,540.72
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,728.52,576.63
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,776.57,607.44
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,817.72,632.63
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,859.79,658.19
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,899.94,681.91
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,934.62,703.08
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,966.92,722.56
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,995.13,739.22
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,1020.5,754.0
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,1038.1,764.31
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,1052.3,772.55
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,1060.98,777.82
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,1066.09,780.93
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,1066.11,781.32
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,1062.53,779.51
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,1053.38,774.74
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,1040.75,767.73
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,1023.25,756.78
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,1002.46,743.7
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,977.58,728.38
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,949.65,710.93
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,917.08,689.9
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,881.81,666.9
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,841.91,640.13
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,799.76,611.58
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,755.31,581.34
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,709.07,548.1
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,658.68,510.18
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,607.14,470.37
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,553.82,427.81
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,500.05,383.67
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,444.18,337.12
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,388.61,289.46
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,332.66,240.46
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,272.51,187.65
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,217.31,139.67
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,164.59,96.55
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,113.06,61.13
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,65.47,40.62
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,46.65,35.8
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,45.35,34.77
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,43.13,32.8
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,40.89,30.63
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,35.77,25.7
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,28.97,18.71
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,18.25,1.09
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,8.58,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,23.62,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,72.85,32.76
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,132.22,92.19
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,187.61,141.72
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,252.48,199.43
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,311.73,252.64
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,376.51,309.18
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,435.96,359.88
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,498.37,411.29
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,551.21,453.56
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,606.18,496.1
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,661.48,537.56
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,717.18,577.03
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,762.08,607.36
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,805.16,635.88
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,846.44,662.66
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,879.21,683.01
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,917.66,707.59
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,954.21,730.56
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,980.79,746.62
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,1004.48,760.74
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,1022.14,770.72
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,1036.54,778.58
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,1046.08,783.65
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,1052.14,786.54
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,1052.67,786.17
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,1049.67,783.63
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,1041.17,777.18
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,1029.23,768.61
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,1012.51,758.12
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,992.56,745.53
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,967.6,729.41
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,939.66,711.24
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,908.03,691.0
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,873.74,668.72
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,835.21,643.09
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,794.41,615.56
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,750.18,585.09
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,704.25,551.48
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,654.96,514.01
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,604.66,474.83
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,551.33,431.69
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,497.59,387.01
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,442.24,340.39
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,383.1,289.52
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,327.62,240.43
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,273.96,192.41
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,220.21,145.26
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,164.55,99.32
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,114.7,64.51
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,68.9,43.95
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,54.27,42.97
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,52.58,41.58
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,49.47,38.78
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,46.26,35.69
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,38.37,28.23
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,31.37,20.95
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,20.31,2.67
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,10.48,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,20.69,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,70.06,31.18
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,130.23,90.25
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,173.95,129.9
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,222.95,172.95
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,266.29,211.6
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,311.71,250.82
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,311.99,252.84
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,296.99,241.38
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,318.36,258.2
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,336.92,271.89
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,376.82,302.19
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,417.07,332.0
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,442.31,349.69
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,466.66,366.54
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,485.4,379.08
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,503.12,390.77
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,507.56,393.27
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,510.93,395.09
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,484.64,375.08
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,456.75,353.96
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,410.13,315.95
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,359.23,274.19
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,357.22,272.74
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,344.64,263.21
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,407.75,311.2
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,459.67,350.05
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,574.18,437.29
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,682.88,517.74
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,684.31,518.71
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,684.13,519.26
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,705.55,536.32
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,727.67,553.55
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,747.79,570.55
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,761.94,583.1
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,768.58,591.06
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,765.92,591.98
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,748.71,581.26
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,725.39,565.34
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,652.36,509.73
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,583.87,456.75
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,551.24,430.19
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,514.07,398.25
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,457.32,350.93
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,400.81,302.24
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,342.94,251.0
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,281.15,196.13
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,224.16,145.99
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,169.75,100.82
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,116.95,63.81
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,68.32,42.11
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,48.14,37.55
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,47.71,37.29
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,45.6,35.39
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,43.49,33.31
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,38.99,28.85
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,32.19,21.76
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,21.14,3.72
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,11.44,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,19.4,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,64.27,28.63
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,116.45,81.65
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,166.08,125.74
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,224.32,177.11
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,278.14,224.97
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,334.24,273.58
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,379.18,311.66
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,424.35,348.51
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,424.85,348.25
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,422.3,344.88
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,425.78,345.72
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,433.99,349.51
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,454.99,362.97
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,461.47,365.21
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,544.99,428.18
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,634.86,493.05
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,690.53,532.0
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,752.63,574.78
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,778.04,589.01
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,797.24,599.3
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,863.77,643.45
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,925.29,682.33
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,986.32,719.34
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,1043.33,753.04
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,1043.84,752.41
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,1040.9,750.49
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,1032.55,744.45
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,1020.86,736.48
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,1003.49,726.28
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,983.02,714.16
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,929.81,680.86
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,870.37,643.23
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,815.63,607.29
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,758.88,567.62
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,778.95,585.85
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,785.25,591.67
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,740.74,562.06
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,694.69,529.54
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,645.77,493.97
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,595.96,456.73
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,541.48,414.65
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,488.75,372.53
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,434.18,328.33
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,380.11,283.1
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,325.43,236.03
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,272.06,189.39
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,219.06,143.77
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,163.76,98.63
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,114.21,64.0
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,68.48,42.76
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,51.76,40.68
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,49.12,38.46
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,45.86,35.53
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,42.44,32.29
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,36.49,26.58
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,28.89,18.94
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,19.03,3.29
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,10.48,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,7.87,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,12.97,5.1
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,20.86,12.15
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,28.77,19.14
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,35.28,24.83
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,41.8,30.42
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,47.39,35.09
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,52.99,39.68
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,76.93,59.59
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,101.65,79.74
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,125.61,98.94
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,149.76,117.97
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,251.49,200.78
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,354.88,281.29
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,421.91,330.96
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,491.0,381.11
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,582.53,447.45
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,664.3,505.07
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,652.4,493.01
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,623.67,470.53
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,624.56,470.42
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,623.4,468.56
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,591.62,446.09
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,558.82,422.99
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,563.63,427.16
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,577.65,437.34
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,700.92,527.17
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,821.25,611.14
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,841.46,625.51
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,852.98,633.69
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,729.73,548.34
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,608.27,459.52
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,567.25,430.68
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,532.25,405.1
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,585.52,447.47
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,624.64,478.14
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,653.44,500.84
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,670.12,514.02
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,594.89,457.89
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,523.23,403.9
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,512.1,394.07
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,492.2,375.76
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,438.46,331.78
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,380.55,283.34
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,325.26,235.39
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,271.18,187.8
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,216.94,140.87
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,165.03,98.25
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,114.64,62.85
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,63.05,37.05
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,46.01,35.27
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,44.31,33.85
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,41.22,31.11
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,37.99,28.08
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,33.21,23.48
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,28.24,18.25
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,18.96,3.62
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,10.48,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,9.26,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,29.35,10.35
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,55.95,37.87
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,90.4,67.49
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,129.85,101.67
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,165.0,132.67
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,202.69,165.32
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,189.38,154.76
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,166.83,135.35
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,277.59,227.35
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,385.06,313.77
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,457.99,370.12
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,525.02,421.03
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,557.84,443.28
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,588.8,463.89
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,657.19,513.03
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,727.87,562.23
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,835.63,635.78
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,931.15,696.19
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,919.37,684.4
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,894.19,665.08
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,918.42,680.04
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,940.06,692.74
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,993.82,726.45
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,1054.69,763.86
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,1055.02,764.6
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,1051.77,763.76
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,1043.48,759.31
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,1031.7,752.7
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,1014.62,742.98
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,994.3,731.14
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,969.02,715.83
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,940.82,698.5
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,909.17,678.96
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,874.77,657.34
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,836.59,632.57
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,796.06,605.91
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,751.83,576.42
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,705.75,544.15
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,656.64,507.41
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,606.22,468.69
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,552.9,426.4
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,499.07,382.48
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,443.93,336.99
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,389.02,290.2
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,333.23,241.33
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,278.45,192.71
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,217.37,139.83
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,163.84,95.54
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,112.12,59.02
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,63.77,36.57
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,45.75,35.02
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,44.41,33.94
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,37.99,28.24
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,35.42,25.82
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,30.95,21.53
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,26.3,16.65
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,18.44,3.75
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,11.44,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,13.59,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,65.2,27.03
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,131.41,91.06
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,191.97,144.26
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,264.68,208.07
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,323.84,261.39
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,386.4,316.1
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,450.05,369.86
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,517.14,424.44
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,575.71,470.63
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,635.33,516.09
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,684.81,551.17
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,738.12,587.51
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,786.56,619.72
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,833.73,650.46
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,876.36,677.37
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,916.94,702.5
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,944.36,718.73
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,968.05,732.49
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,999.46,751.9
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,1028.27,769.41
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,1047.11,780.61
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,1062.59,789.77
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,1072.02,795.56
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,1077.91,799.19
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,1077.21,798.46
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,1072.88,795.53
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,1064.44,790.46
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,1052.43,783.14
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,1035.53,772.52
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,1015.28,759.73
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,989.91,743.52
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,961.46,725.2
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,928.6,703.92
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,892.92,680.55
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,852.98,654.01
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,810.66,625.52
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,764.38,593.65
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,716.64,559.35
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,667.31,521.94
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,616.2,482.14
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,562.44,438.9
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,508.08,393.93
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,451.87,346.54
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,395.81,297.87
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,338.63,247.28
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,282.45,196.9
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,226.41,147.36
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,166.53,97.37
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,113.68,59.65
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,64.25,36.45
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,44.97,34.58
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,43.57,33.43
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,37.21,27.73
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,34.58,25.24
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,30.5,21.27
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,26.29,16.76
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,18.91,4.36
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,12.39,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,25.58,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,76.55,31.36
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,139.48,96.33
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,196.94,148.12
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,264.31,208.27
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,325.89,263.53
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,391.6,320.72
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,452.91,372.65
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,517.16,425.03
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,575.47,470.77
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,634.8,515.65
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,689.87,554.52
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,739.91,587.82
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,787.8,618.41
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,834.42,647.31
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,876.51,672.54
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,916.57,695.89
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,952.88,716.82
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,986.63,735.74
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,1013.97,750.2
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,1038.32,762.61
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,1056.22,772.2
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,1070.64,779.65
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,1079.94,784.31
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,1085.59,786.79
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,1086.06,787.53
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,1082.81,786.03
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,1074.37,781.15
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,1062.3,774.03
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,1044.8,763.74
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,1023.93,751.27
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,996.11,734.19
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,965.37,715.08
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,932.46,693.92
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,896.73,670.72
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,855.98,644.02
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,813.18,615.64
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,765.71,583.65
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,717.15,549.15
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,668.65,513.04
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,618.32,474.54
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,565.55,432.95
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,511.48,389.08
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,455.38,343.06
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,399.45,295.67
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,341.71,245.51
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,285.12,195.69
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,222.35,141.64
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,167.08,96.09
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,114.75,59.28
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,65.71,36.58
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,45.77,34.62
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,44.41,33.56
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,37.99,27.94
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,35.4,25.55
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,31.36,21.69
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,27.2,17.3
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,18.87,4.48
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,11.44,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,25.1,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,65.41,25.39
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,111.85,76.18
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,178.98,132.4
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,260.64,201.44
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,322.47,255.73
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,390.0,313.18
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,449.38,362.45
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,513.2,413.26
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,571.94,457.98
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,631.76,501.76
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,686.25,539.05
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,735.71,570.67
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,783.88,601.13
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,830.8,630.03
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,873.63,655.94
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,914.47,680.13
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,949.33,700.56
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,981.56,719.13
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,1008.08,734.41
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,1031.47,747.71
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,1048.06,757.15
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,1061.22,764.55
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,1071.42,769.52
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,1078.02,772.34
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,1078.43,772.93
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,1075.19,771.36
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,1066.84,766.66
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,1054.94,759.78
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,1037.62,749.64
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,1016.97,737.37
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,991.7,722.2
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,963.36,704.95
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,930.32,684.14
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,894.57,661.38
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,854.54,635.92
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,812.22,608.57
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,766.62,578.47
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,719.21,545.76
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,669.38,508.96
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,618.35,470.29
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,564.57,428.32
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,510.3,384.77
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,454.29,339.39
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,398.54,292.71
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,341.45,243.71
