Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,898.41,660.92
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,927.91,678.15
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,965.41,699.44
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,1000.88,719.06
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,1019.83,729.47
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,1035.48,738.11
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,1045.73,743.52
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,1052.49,746.93
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,1054.18,747.2
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,1052.33,745.48
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,1044.95,741.4
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,1034.11,735.32
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,984.82,705.8
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,931.58,673.71
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,804.52,587.26
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,680.54,498.66
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,670.51,493.78
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,658.96,486.79
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,655.23,486.98
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,647.94,484.31
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,614.75,461.27
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,581.06,437.72
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,547.62,413.97
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,513.32,389.08
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,450.68,342.21
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,397.66,302.39
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,362.75,275.93
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,327.8,248.75
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,290.41,218.79
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,254.39,188.89
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,218.33,154.3
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,171.0,110.04
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,125.85,76.14
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,80.08,50.2
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,58.69,46.29
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,55.6,43.7
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,49.64,38.43
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,42.66,32.07
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,35.11,25.0
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,27.25,17.17
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,16.58,0.18
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,6.67,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,3.44,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,7.6,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,7.54,0.52
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,7.4,0.63
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,15.41,7.53
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,23.59,14.57
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,29.05,19.21
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,34.35,23.61
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,57.19,42.69
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,80.27,61.57
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,67.02,50.29
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,53.96,39.3
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,58.18,42.59
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,62.4,45.82
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,115.56,88.66
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,170.31,131.56
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,212.69,164.12
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,265.12,203.77
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,228.99,175.35
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,202.55,154.65
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,166.1,126.25
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,129.99,97.94
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,218.19,167.15
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,302.22,230.8
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,424.64,320.21
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,557.35,412.98
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,598.52,440.7
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,638.05,467.72
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,666.02,487.54
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,691.81,505.89
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,663.48,486.07
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,635.07,466.61
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,630.89,467.9
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,620.88,464.68
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,655.19,491.22
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,680.52,510.53
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,673.83,506.69
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,661.01,498.39
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,615.17,465.31
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,568.18,430.78
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,530.19,401.91
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,484.9,366.25
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,431.38,323.56
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,378.22,279.64
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,324.25,233.72
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,271.42,187.93
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,218.63,142.59
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,168.16,101.12
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,114.56,62.38
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,68.72,39.25
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,47.11,35.76
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,45.11,34.1
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,42.11,31.47
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,38.99,28.55
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,32.93,22.86
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,26.55,16.36
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,16.21,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,7.63,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,13.38,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,25.7,11.98
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,70.27,49.33
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,119.68,90.92
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,134.07,105.5
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,139.02,111.15
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,177.93,143.96
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,218.63,177.42
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,351.94,285.87
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,492.13,395.32
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,572.37,455.08
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,656.3,515.37
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,710.71,551.65
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,765.47,587.71
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,805.2,612.37
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,849.6,639.97
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,869.45,651.34
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,892.59,665.18
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,928.12,687.16
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,969.99,712.99
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,989.73,724.64
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,1006.29,734.53
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,1017.48,741.24
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,1025.29,745.94
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,1027.64,746.81
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,1026.51,745.64
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,1014.54,738.42
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,999.25,729.22
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,989.82,723.34
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,976.86,715.19
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,928.25,683.77
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,884.65,655.7
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,861.59,641.68
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,831.49,622.6
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,811.8,610.19
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,786.86,594.05
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,743.94,565.37
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,699.2,534.58
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,650.97,499.49
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,601.47,462.41
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,549.5,421.85
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,497.04,379.71
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,442.61,335.42
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,388.38,289.8
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,332.64,241.57
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,272.81,189.43
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,218.44,142.01
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,166.27,98.55
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,115.4,61.83
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,68.05,38.31
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,42.4,31.9
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,41.32,31.03
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,38.12,28.17
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,34.75,25.02
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,30.3,20.72
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,25.7,15.69
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,16.84,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,8.58,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,8.7,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,12.98,3.45
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,24.14,14.36
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,35.31,24.26
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,46.68,34.21
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,58.13,44.04
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,76.41,59.45
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,94.85,74.73
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,129.24,103.07
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,164.57,131.65
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,244.06,197.03
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,325.14,261.99
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,360.58,289.05
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,397.77,317.26
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,406.13,322.54
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,413.55,327.23
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,442.78,348.27
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,471.26,368.35
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,536.64,415.58
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,601.67,461.35
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,721.31,548.62
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,834.68,628.33
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,876.73,654.93
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,916.51,680.29
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,924.21,684.57
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,923.39,683.69
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,971.86,715.96
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,1025.97,751.06
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,1020.97,747.28
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,1012.2,741.84
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,988.23,726.67
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,961.16,709.63
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,930.59,690.67
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,897.15,669.66
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,858.29,644.36
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,816.97,617.18
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,772.44,587.9
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,725.99,556.3
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,675.51,519.41
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,623.68,480.43
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,570.02,438.61
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,515.76,395.02
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,459.62,348.84
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,403.62,301.29
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,345.8,251.18
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,283.82,197.04
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,227.2,147.49
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,172.71,102.0
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,119.01,63.27
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,68.86,38.43
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,46.4,35.41
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,40.7,30.45
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,37.86,27.92
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,34.88,25.12
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,30.41,20.81
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,25.8,15.72
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,16.92,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,8.58,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,13.4,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,25.51,11.24
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,59.93,41.91
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,101.0,76.96
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,115.89,91.29
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,134.07,107.57
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,149.3,120.58
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,168.26,135.97
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,230.56,187.15
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,290.84,235.64
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,350.77,282.87
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,406.0,325.56
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,521.26,413.88
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,633.65,496.71
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,684.18,530.64
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,739.63,567.62
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,831.61,629.91
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,922.51,688.02
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,966.57,713.99
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,1017.54,744.54
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,1034.32,752.62
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,1047.39,758.78
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,1061.14,765.64
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,1071.48,770.41
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,1073.98,771.26
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,1072.78,769.99
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,1057.19,759.29
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,1038.07,746.63
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,1029.89,741.31
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,1017.86,733.51
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,992.82,718.15
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,964.72,700.89
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,932.97,680.93
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,898.34,659.01
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,858.89,634.33
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,817.01,607.73
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,770.99,577.82
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,723.59,545.88
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,675.17,511.13
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,624.78,473.89
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,570.4,432.21
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,515.41,388.78
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,458.35,342.96
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,401.59,295.83
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,344.01,246.57
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,287.55,197.47
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,226.09,144.74
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,171.28,99.4
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,117.48,61.09
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,67.1,36.7
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,44.83,33.76
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,43.03,32.28
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,36.72,26.74
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,34.11,24.3
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,29.6,19.99
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,24.93,14.85
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.51,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,8.58,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,36.41,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,94.24,48.3
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,153.37,108.27
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,222.29,168.15
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,283.09,222.11
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,350.79,280.53
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,411.81,332.17
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,478.31,386.16
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,538.41,432.83
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,600.12,478.9
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,656.08,518.65
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,707.35,552.18
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,757.72,584.58
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,807.14,615.57
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,847.3,639.6
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,884.98,661.65
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,924.65,684.03
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,962.21,704.57
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,990.32,719.17
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,1015.3,731.75
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,1035.33,742.05
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,1052.01,750.31
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,1063.75,756.12
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,1071.9,759.84
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,1073.82,760.75
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,1072.08,759.57
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,1065.17,754.55
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,1054.64,747.44
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,1037.67,737.51
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,1017.33,725.53
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,991.92,710.22
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,963.51,692.97
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,931.49,673.72
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,896.65,652.46
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,856.91,627.25
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,815.16,600.5
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,767.48,570.09
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,718.83,537.24
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,671.57,503.87
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,622.03,467.76
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,552.04,414.77
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,487.18,364.74
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,445.07,331.02
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,394.39,288.83
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,336.57,240.25
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,280.72,192.53
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,226.88,145.72
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,172.49,100.41
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,119.45,63.1
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,69.98,39.43
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,48.61,36.66
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,42.37,31.35
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,39.2,28.6
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,35.88,25.55
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,31.48,21.35
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,26.97,16.22
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,17.1,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,7.63,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,34.58,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,89.82,43.17
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,147.72,102.68
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,214.61,160.04
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,267.2,206.88
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,324.47,256.34
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,389.21,310.06
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,458.9,365.7
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,522.65,414.29
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,590.98,464.23
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,646.72,502.87
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,702.66,538.58
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,752.83,569.61
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,796.42,595.39
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,840.24,620.63
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,882.23,644.05
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,917.37,663.47
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,949.81,680.95
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,976.61,695.39
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,1000.24,707.86
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,1005.43,710.45
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,1006.44,710.81
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,920.36,656.93
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,809.02,580.92
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,754.78,543.22
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,699.38,503.47
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,774.99,559.0
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,846.1,609.32
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,902.54,650.2
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,946.54,679.75
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,901.03,651.56
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,850.37,618.57
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,782.59,572.45
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,717.68,527.5
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,763.68,565.15
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,790.55,586.82
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,724.37,540.36
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,660.52,494.21
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,624.14,468.95
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,584.2,440.03
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,525.91,395.98
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,471.15,353.77
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,415.98,310.7
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,363.9,269.2
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,312.73,228.4
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,267.33,192.22
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,222.86,155.22
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,177.84,118.67
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,131.55,82.78
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,79.55,50.75
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,58.4,45.21
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,51.98,39.79
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,46.23,34.79
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,39.74,28.96
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.53,22.29
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,25.01,14.57
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.65,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,4.77,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,17.63,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,42.98,17.7
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,109.17,76.24
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,186.68,140.86
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,203.69,159.88
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,218.7,175.65
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,214.91,174.37
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,201.77,163.76
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,286.43,233.25
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,383.52,310.03
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,425.64,341.4
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,468.49,372.83
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,500.53,394.53
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,531.05,414.52
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,573.78,443.47
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,616.91,471.73
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,663.33,501.54
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,709.14,530.13
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,802.48,593.25
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,888.09,645.69
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,860.9,625.22
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,824.92,600.75
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,889.04,641.86
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,946.53,676.7
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,1007.98,714.79
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,1075.81,756.23
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,1068.86,752.07
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,1058.3,746.79
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,1042.71,737.95
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,1023.66,727.04
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,999.86,713.85
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,972.84,698.5
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,940.52,679.31
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,905.36,658.13
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,866.3,634.16
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,824.82,608.3
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,779.09,579.54
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,731.46,548.36
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,678.38,510.78
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,625.07,471.91
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,573.08,432.44
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,519.4,390.33
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,462.36,345.13
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,405.62,298.44
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,343.15,245.81
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,286.18,196.5
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,228.95,147.44
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,174.12,102.6
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,120.73,65.05
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,71.23,41.65
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,46.96,35.6
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,45.71,34.6
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,42.28,31.6
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,38.69,28.27
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,33.06,22.91
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,27.19,16.33
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,17.3,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,12.88,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,26.68,8.91
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,56.38,38.76
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,94.08,71.35
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,144.15,114.05
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,210.81,170.7
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,258.65,211.26
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,308.66,252.49
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,360.41,293.84
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,414.07,335.41
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,470.95,378.67
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,530.93,423.04
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,427.01,339.66
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,296.54,234.3
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,459.65,361.89
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,622.68,480.85
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,741.77,565.12
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,873.16,652.6
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,848.45,631.26
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,813.65,603.43
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,831.2,613.04
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,846.36,620.36
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,825.31,603.16
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,791.98,578.53
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,823.95,600.27
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,862.86,625.3
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,899.35,650.24
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,931.6,672.21
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,960.87,692.85
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,977.66,702.8
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,956.24,689.78
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,925.46,671.22
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,897.0,654.35
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,865.39,635.22
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,827.21,610.93
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,786.97,585.09
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,742.48,557.33
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,696.48,526.24
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,647.66,491.5
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,597.8,454.94
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,544.62,414.4
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,491.29,372.5
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,436.37,328.88
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,382.4,284.46
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,327.61,238.01
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,270.68,189.35
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,217.87,144.47
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,168.22,104.17
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,120.47,70.59
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,77.2,49.63
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,59.89,47.27
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,57.3,45.1
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,50.93,39.43
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,44.52,33.52
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,35.39,25.0
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,25.88,15.16
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,15.12,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,4.77,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,23.41,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,62.56,23.56
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,112.62,79.01
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,168.34,127.37
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,220.34,172.97
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,278.76,223.03
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,341.3,274.93
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,405.5,326.38
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,456.61,365.99
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,509.04,405.23
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,497.12,394.2
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,479.88,378.94
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,554.79,434.96
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,640.78,496.28
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,688.07,527.41
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,735.36,557.69
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,775.14,582.91
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,813.31,606.87
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,857.58,634.63
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,900.71,661.23
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,909.61,665.62
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,912.86,666.33
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,934.17,680.12
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,952.86,691.46
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,959.35,694.58
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,956.84,692.23
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,971.24,701.64
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,973.22,703.03
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,951.45,689.78
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,919.12,669.94
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,862.72,633.63
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,802.14,591.1
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,830.89,615.19
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,842.83,624.01
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,806.83,600.53
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,768.49,575.75
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,726.35,548.52
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,682.46,518.58
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,635.48,484.54
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,587.25,448.6
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,536.03,409.11
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,484.44,368.11
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,427.99,322.7
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,374.93,278.33
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,320.19,231.39
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,266.57,184.61
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,213.02,138.43
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,161.78,96.34
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,112.36,61.49
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,62.02,36.17
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,44.62,33.86
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,42.5,32.05
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,39.38,29.24
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,36.12,26.14
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,29.93,20.25
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,23.42,13.0
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,13.94,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,4.77,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
