Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,19.55,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,75.16,17.86
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,140.7,100.09
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,194.5,149.43
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,255.43,203.16
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,315.84,255.52
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,380.83,309.98
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,452.06,367.72
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,528.63,427.74
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,585.76,470.76
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,643.62,513.08
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,695.74,548.85
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,747.37,583.33
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,789.36,610.4
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,833.39,638.57
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,871.21,662.4
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,906.69,684.43
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,935.8,701.85
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,962.01,717.28
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,983.8,730.59
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,1002.51,741.94
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,1015.0,749.11
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,1024.12,754.21
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,1026.78,755.31
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,1025.96,754.28
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,1018.61,749.44
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,1007.83,742.48
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,991.76,731.95
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,972.44,719.38
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,947.66,703.2
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,919.96,685.09
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,886.24,662.86
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,850.04,638.84
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,810.33,612.25
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,768.59,584.03
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,723.0,551.85
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,676.08,517.59
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,622.68,477.63
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,568.1,435.91
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,515.4,394.43
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,462.53,351.63
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,408.05,307.11
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,354.18,261.75
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,298.14,213.92
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,244.7,168.09
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,192.19,124.59
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,143.55,87.75
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,96.45,59.54
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,64.76,51.07
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,58.82,46.0
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,52.79,40.63
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,43.27,31.99
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,33.32,22.69
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,21.66,9.5
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,11.44,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,8.48,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,44.45,4.39
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,86.46,60.68
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,138.54,106.66
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,196.75,157.12
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,255.04,207.09
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,326.57,266.36
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,384.51,313.08
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,446.0,361.05
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,504.2,404.77
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,564.47,448.6
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,617.11,485.34
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,670.34,521.43
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,717.77,552.58
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,769.6,585.92
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,816.29,615.77
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,862.11,643.74
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,900.58,666.87
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,937.36,688.72
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,961.34,703.41
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,976.42,712.49
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,992.27,722.38
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,1004.98,730.31
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,1010.41,734.1
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,1012.47,735.89
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,1008.55,733.93
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,1001.17,729.87
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,987.87,721.76
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,971.17,711.53
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,949.09,698.3
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,917.73,678.86
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,887.26,659.41
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,853.92,637.9
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,817.35,614.31
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,778.12,588.65
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,733.05,558.24
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,686.13,524.45
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,634.69,486.55
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,582.26,446.81
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,526.07,402.56
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,470.24,357.33
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,413.31,310.69
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,357.41,263.51
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,298.3,212.62
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,243.85,165.12
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,188.38,118.88
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,136.79,79.85
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,87.93,51.66
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,57.54,45.01
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,53.96,41.97
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,50.22,38.58
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,41.05,30.2
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,32.61,22.14
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,21.33,8.4
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,11.44,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,11.35,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,53.91,0.07
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,104.34,74.03
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,164.59,127.85
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,227.6,182.83
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,287.81,234.83
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,353.32,289.64
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,413.67,338.68
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,477.48,388.82
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,534.74,432.16
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,593.69,475.44
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,646.89,513.41
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,705.41,554.1
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,751.81,585.18
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,797.25,614.67
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,835.85,639.0
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,872.5,661.76
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,902.17,679.71
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,929.3,695.91
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,953.8,710.6
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,975.61,723.51
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,989.82,732.19
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,1000.99,739.06
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,1004.43,740.61
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,1004.63,740.25
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,1000.03,737.6
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,986.08,728.96
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,977.02,723.7
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,964.18,715.96
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,947.1,705.48
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,920.18,688.46
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,888.32,667.8
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,853.8,645.26
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,814.6,619.68
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,773.15,592.25
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,729.01,561.9
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,681.1,527.01
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,630.16,489.03
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,578.32,449.24
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,523.54,405.6
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,468.82,360.72
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,410.81,312.6
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,350.87,261.69
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,294.78,212.64
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,240.54,164.97
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,185.51,118.68
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,134.29,79.63
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,86.46,52.2
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,58.58,46.42
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,55.05,43.36
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,49.97,38.71
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,41.51,30.86
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,32.69,22.31
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,20.56,6.77
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,9.53,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,5.56,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,38.78,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,78.33,54.57
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,132.4,102.54
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,193.06,155.24
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,241.36,197.44
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,293.16,241.41
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,342.56,282.11
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,394.34,323.46
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,425.9,347.27
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,456.34,369.53
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,489.41,393.55
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,521.59,416.36
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,613.85,484.5
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,697.38,544.03
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,771.72,596.72
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,853.88,653.08
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,894.38,678.17
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,933.3,702.29
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,956.2,716.03
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,976.31,728.07
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,989.84,736.21
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,993.91,738.28
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,997.77,740.34
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,998.32,740.35
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,992.07,736.04
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,982.54,729.74
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,969.56,721.43
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,953.21,710.99
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,932.39,697.65
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,908.16,682.06
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,876.32,661.42
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,841.91,638.96
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,803.42,613.85
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,762.79,586.96
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,717.5,554.77
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,670.69,520.48
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,619.65,482.21
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,567.77,442.23
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,513.87,399.26
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,460.17,355.19
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,401.49,306.48
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,346.58,259.39
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,290.5,210.57
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,236.73,163.56
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,183.81,119.08
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,134.6,81.76
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,87.18,54.74
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,61.28,49.05
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,54.26,42.85
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,46.88,36.13
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,38.38,28.2
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,29.5,19.56
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,18.55,4.08
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,8.58,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,9.99,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,49.84,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,104.61,73.0
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,161.15,124.51
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,226.73,181.71
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,288.43,235.18
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,356.54,292.42
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,418.35,342.87
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,488.35,397.85
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,549.31,444.15
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,612.27,490.5
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,667.73,529.87
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,723.63,567.42
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,772.97,599.6
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,821.66,630.77
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,856.48,652.11
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,893.66,674.97
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,927.45,695.28
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,958.9,713.9
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,981.6,727.1
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,992.21,732.51
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,1005.61,740.6
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,1015.72,746.62
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,1018.94,748.14
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,1018.66,747.61
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,1012.85,744.26
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,1003.53,738.8
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,987.81,728.83
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,968.72,716.78
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,944.93,702.35
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,917.98,685.78
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,885.87,665.19
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,850.97,642.62
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,812.26,617.15
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,771.17,589.8
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,725.19,558.79
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,677.45,523.98
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,627.53,486.6
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,576.35,447.16
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,521.36,403.36
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,463.45,356.02
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,406.31,307.94
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,349.81,259.0
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,291.63,207.98
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,235.13,158.22
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,179.58,111.28
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,123.13,68.38
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,72.95,40.88
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,46.92,36.12
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,43.65,33.25
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,40.23,30.07
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,34.81,24.9
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,29.17,19.03
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,19.12,2.2
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,9.53,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,12.89,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,65.24,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,131.99,91.06
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,195.79,150.6
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,270.39,215.81
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,319.59,259.68
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,370.23,302.84
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,422.14,345.07
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,475.21,386.41
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,541.21,436.55
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,610.03,486.97
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,680.35,536.03
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,749.71,581.79
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,806.13,617.82
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,862.32,653.0
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,900.96,675.85
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,929.45,691.94
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,958.94,707.91
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,985.44,721.75
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,1006.16,733.79
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,1023.57,743.87
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,1035.55,750.62
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,1043.97,755.31
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,1046.24,756.71
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,1044.86,756.0
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,1037.82,751.87
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,1027.17,745.6
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,1010.89,735.85
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,991.12,723.93
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,967.48,709.53
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,940.5,692.94
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,907.5,671.88
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,871.69,648.89
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,831.57,622.73
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,789.08,594.75
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,741.74,563.83
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,692.68,528.95
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,640.14,490.39
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,586.59,449.84
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,530.75,405.96
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,472.1,358.6
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,412.81,309.71
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,354.58,260.19
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,296.09,209.62
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,240.1,161.05
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,179.6,110.96
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,126.89,72.0
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,77.09,45.52
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,53.59,41.78
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,49.79,38.45
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,45.82,34.77
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,38.79,28.17
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,29.75,19.23
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,18.72,0.0
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,8.58,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.81,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,41.51,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,106.72,72.52
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,165.78,126.91
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,235.13,186.53
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,298.81,240.71
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,368.97,298.19
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,433.47,348.9
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,506.27,403.57
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,568.8,448.82
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,633.15,493.76
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,689.23,531.02
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,745.46,566.13
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,793.87,595.07
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,841.32,622.77
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,880.57,645.81
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,922.95,670.68
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,959.08,690.31
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,992.83,708.28
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,1005.86,715.05
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,1024.42,725.61
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,1038.07,733.15
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,1048.23,738.72
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,1050.83,740.27
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,1049.79,739.81
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,1042.61,735.75
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,1031.84,729.63
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,1016.91,721.34
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,998.43,710.9
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,974.95,697.35
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,947.99,681.58
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,914.14,661.43
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,877.41,639.25
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,836.87,614.3
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,793.91,587.4
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,745.25,556.12
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,695.31,521.29
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,638.18,479.97
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,581.28,437.69
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,529.67,397.94
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,475.72,354.87
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,415.72,306.27
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,356.84,257.1
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,297.53,206.84
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,237.08,155.77
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,180.24,109.48
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,127.13,71.11
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,76.05,44.72
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,53.05,40.73
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,49.21,37.47
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,45.21,33.83
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,37.66,26.85
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,29.7,18.79
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,17.55,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,7.63,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.86,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,33.01,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,81.63,52.99
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,136.77,103.01
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,205.44,161.14
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,268.07,213.55
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,336.67,269.13
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,395.96,315.53
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,459.08,363.12
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,523.68,409.98
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,591.03,457.06
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,649.04,495.72
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,712.89,537.03
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,764.02,569.29
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,814.54,599.82
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,856.92,624.22
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,897.6,647.23
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,930.87,666.23
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,961.72,683.71
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,984.91,697.96
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,1005.15,710.54
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,1018.66,718.11
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,1022.07,719.7
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,1025.19,721.78
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,1024.9,721.89
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,1019.18,718.95
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,1010.06,714.07
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,994.62,706.31
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,975.93,696.5
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,952.6,683.0
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,926.19,667.51
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,892.97,647.66
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,857.16,625.97
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,817.29,601.8
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,775.27,575.09
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,729.09,543.9
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,681.37,510.76
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,630.04,474.06
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,576.12,434.34
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,520.03,391.28
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,464.3,347.18
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,405.07,299.78
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,347.82,252.64
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,291.75,205.27
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,236.98,158.78
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,181.57,114.32
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,130.64,77.94
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,83.0,53.11
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,62.57,48.97
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,55.22,42.61
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,48.22,36.32
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,38.05,27.03
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,27.44,16.58
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,15.93,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,4.77,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,18.12,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,45.41,27.13
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,87.64,65.52
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,132.25,104.36
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,165.46,133.51
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,205.97,167.83
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,270.39,220.84
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,348.21,282.79
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,375.54,302.94
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,401.96,321.99
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,445.7,354.24
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,490.42,386.34
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,584.47,454.55
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,694.04,530.37
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,757.5,572.51
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,822.5,615.01
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,887.18,657.16
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,948.23,694.17
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,972.27,706.43
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,993.42,717.25
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,1000.66,720.08
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,1011.59,725.51
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,1015.17,726.21
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,1015.36,724.99
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,1009.11,720.63
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,999.46,714.32
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,978.63,701.89
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,954.95,687.74
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,929.81,672.63
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,897.63,652.88
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,864.72,633.26
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,829.54,611.66
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,790.31,586.27
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,749.34,559.08
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,701.86,526.36
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,653.8,492.45
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,602.69,455.49
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,551.71,417.58
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,500.26,377.9
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,448.91,337.15
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,392.81,292.56
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,339.02,248.65
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,284.4,203.47
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,233.7,161.52
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,183.86,122.04
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,138.25,89.63
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,94.46,65.81
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,75.21,60.06
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,64.7,50.97
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,53.66,41.12
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,41.38,29.9
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,26.28,15.36
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,14.63,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.86,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,14.35,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,37.05,20.75
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,70.95,52.24
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,111.57,87.86
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,146.99,119.02
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,183.77,150.7
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,235.24,193.73
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,288.96,237.47
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,319.17,261.06
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,349.48,284.18
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,438.06,351.97
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,518.66,411.09
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,545.52,428.19
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,571.64,444.72
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,583.33,450.74
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,593.88,455.98
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,606.02,462.0
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,616.68,466.89
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,644.1,485.07
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,670.37,502.15
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,734.87,545.46
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,784.85,578.01
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,763.51,561.94
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,740.25,545.33
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,852.71,623.79
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,962.52,696.42
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,958.98,692.93
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,951.27,688.24
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,935.91,679.38
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,920.88,670.79
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,886.53,649.47
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,849.77,626.54
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,808.27,600.29
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,764.94,572.11
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,717.91,539.91
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,669.78,506.05
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,617.48,468.2
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,563.22,427.79
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,508.19,385.05
