Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,453.59,341.37
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,395.64,295.07
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,339.75,248.99
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,282.45,201.26
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,229.88,157.62
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,178.07,116.34
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,131.31,83.38
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,86.84,60.4
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,70.18,56.35
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,61.05,48.34
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,51.46,39.65
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,37.75,27.07
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,24.72,13.92
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,15.25,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,13.08,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,30.26,15.69
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,50.47,36.12
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,73.14,56.32
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,103.06,82.27
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,134.18,108.88
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,152.49,124.07
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,170.34,138.41
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,178.45,144.25
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,177.11,142.23
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,194.25,155.48
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,211.4,168.48
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,233.8,185.61
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,268.02,211.74
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,283.61,222.89
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,299.1,233.97
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,325.92,253.78
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,352.66,273.24
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,379.63,292.93
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,406.4,312.31
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,434.82,332.69
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,462.84,352.58
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,451.48,343.42
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,439.99,334.49
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,463.33,351.53
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,485.88,367.66
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,480.58,363.6
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,474.98,359.56
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,456.1,345.8
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,437.44,332.26
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,425.12,323.67
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,412.69,314.94
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,417.48,319.87
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,422.9,324.99
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,441.96,340.41
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,456.78,352.14
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,414.94,320.54
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,376.34,291.44
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,345.48,267.99
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,315.09,244.48
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,283.17,219.68
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,252.0,195.07
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,241.56,184.4
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,219.66,163.55
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,187.54,136.56
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,153.17,110.25
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,111.98,85.47
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,91.49,75.69
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,74.78,60.9
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,53.69,41.93
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,37.62,27.13
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,21.85,11.29
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,12.39,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,8.97,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,16.82,5.94
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,37.9,25.71
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,60.0,45.21
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,77.48,60.61
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,94.39,75.09
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,95.88,76.1
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,100.89,79.8
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,114.89,91.0
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,128.91,101.97
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,143.57,113.36
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,158.36,124.7
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,175.64,137.97
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,193.08,151.2
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,207.64,162.03
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,222.27,172.85
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,239.02,185.19
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,255.76,197.41
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,293.08,225.41
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,343.72,262.78
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,435.27,331.49
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,539.92,406.96
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,622.14,465.85
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,689.76,513.77
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,770.9,570.19
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,837.49,615.8
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,872.66,640.31
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,904.71,662.81
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,877.08,645.1
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,847.08,626.3
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,839.64,623.12
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,826.85,615.93
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,780.94,584.87
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,734.37,553.1
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,693.53,525.21
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,650.6,495.0
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,600.2,458.03
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,549.61,419.97
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,495.54,378.16
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,442.28,335.76
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,388.15,291.99
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,335.82,248.55
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,274.16,198.76
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,221.37,156.75
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,174.25,119.17
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,130.48,87.9
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,86.1,63.33
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,68.07,54.97
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,56.17,44.41
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,46.39,35.43
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,33.77,23.67
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,20.76,9.78
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,12.39,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,15.54,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,39.33,19.82
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,33.61,21.95
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,31.57,21.21
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,43.68,31.79
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,56.1,42.44
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,62.03,47.39
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,68.06,52.31
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,74.15,57.17
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,80.29,61.99
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,92.86,72.1
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,105.46,82.08
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,124.44,97.14
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,143.49,112.04
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,158.93,124.01
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,174.47,135.97
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,192.55,149.88
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,210.69,163.72
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,245.81,190.67
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,281.01,217.23
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,335.28,257.8
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,377.91,288.99
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,352.9,269.85
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,317.37,243.16
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,314.47,241.06
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,311.53,238.78
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,327.49,250.87
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,351.65,268.93
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,371.82,284.22
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,391.1,298.85
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,397.27,303.75
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,402.63,308.14
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,440.08,337.99
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,467.33,359.72
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,569.53,439.39
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,643.9,495.15
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,594.15,457.7
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,544.29,420.13
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,491.24,378.61
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,439.11,336.67
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,383.79,291.69
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,331.53,248.07
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,278.76,203.76
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,229.47,162.62
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,179.75,123.61
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,135.78,93.13
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,97.19,73.84
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,81.49,66.85
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,65.98,53.03
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,52.11,40.35
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,35.59,25.08
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,18.54,7.32
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,10.48,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,9.31,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,16.68,4.96
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,32.64,21.43
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,48.54,35.62
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,71.99,55.97
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,95.66,76.25
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,112.0,89.95
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,128.47,103.44
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,140.67,113.02
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,152.79,122.34
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,166.74,133.08
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,180.79,143.74
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,199.3,157.94
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,217.95,172.07
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,252.18,198.45
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,299.5,234.41
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,342.67,267.27
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,386.46,300.05
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,471.61,364.2
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,543.75,417.18
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,587.97,447.79
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,644.31,486.43
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,631.95,476.57
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,618.55,466.57
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,624.16,470.28
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,628.45,472.95
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,628.7,473.21
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,627.56,472.56
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,612.73,462.17
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,597.01,451.22
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,576.29,436.81
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,554.97,421.9
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,539.89,411.94
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,523.06,400.47
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,581.26,446.14
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,621.2,476.67
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,573.34,440.88
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,525.18,404.48
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,474.23,364.58
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,424.36,324.56
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,373.05,283.03
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,322.98,241.48
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,271.88,198.56
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,222.57,157.25
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,173.77,118.42
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,128.36,86.36
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,85.58,69.92
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,72.35,58.47
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,60.1,47.58
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,47.24,35.87
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,33.35,22.93
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,19.93,7.07
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,11.91,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,12.83,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,29.44,11.58
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,69.49,50.81
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,110.7,87.07
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,137.56,111.06
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,164.4,134.28
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,163.06,132.96
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,166.1,134.62
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,185.3,149.61
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,204.17,163.87
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,239.48,191.23
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,275.79,218.62
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,359.62,283.02
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,435.45,338.98
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,479.19,368.93
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,536.91,408.2
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,561.84,423.44
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,585.95,438.27
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,611.41,454.93
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,635.86,470.78
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,750.77,550.72
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,852.79,618.95
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,913.71,659.5
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,970.41,697.42
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,967.03,695.75
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,960.5,692.83
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,945.47,684.8
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,927.46,674.86
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,904.65,662.21
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,879.06,647.4
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,845.79,626.24
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,810.37,603.33
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,765.4,573.25
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,719.82,542.17
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,680.63,515.39
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,639.37,486.28
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,589.21,449.72
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,538.86,411.95
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,485.43,370.29
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,432.99,328.28
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,377.51,283.76
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,324.91,240.3
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,271.58,195.65
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,221.19,153.74
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,170.71,114.17
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,124.71,82.64
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,81.71,66.34
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,71.04,57.16
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,59.11,46.55
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,46.59,35.15
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,33.7,23.02
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,18.34,4.49
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,10.96,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,6.45,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,11.09,0.41
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,21.41,12.06
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,31.58,21.25
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,48.98,36.43
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,66.84,51.8
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,84.95,67.12
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,103.16,82.21
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,124.03,99.31
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,145.27,116.41
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,153.36,122.34
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,161.41,128.19
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,210.32,168.08
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,264.91,211.42
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,330.42,263.17
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,411.06,324.84
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,436.9,342.83
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,462.36,360.71
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,508.24,394.37
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,568.44,437.35
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,539.69,414.97
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,524.01,402.46
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,503.06,387.54
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,481.3,371.96
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,489.43,377.8
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,496.27,382.5
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,526.45,404.32
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,554.53,424.36
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,660.35,503.67
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,749.82,568.85
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,797.38,604.29
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,827.8,626.19
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,749.05,572.7
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,672.25,517.39
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,665.44,514.28
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,649.19,502.96
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,538.71,418.57
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,444.19,345.39
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,428.62,332.45
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,399.16,306.42
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,348.25,263.18
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,296.93,218.41
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,241.97,170.2
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,188.01,123.17
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,142.21,89.39
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,108.25,70.36
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,65.08,51.98
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,53.85,42.16
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,45.69,34.81
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,36.5,26.32
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,28.52,18.5
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,19.05,2.62
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,11.44,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,20.94,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,56.68,20.83
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,107.85,80.26
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,160.88,127.75
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,159.83,129.75
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,144.03,117.48
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,133.81,108.68
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,120.32,96.35
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,127.86,102.11
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,135.36,107.62
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,151.81,120.51
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,168.47,133.34
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,178.35,140.56
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,188.34,147.81
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,199.96,156.38
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,211.61,164.91
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,232.34,180.47
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,253.09,195.85
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,370.83,287.66
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,479.11,368.72
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,503.42,385.28
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,526.83,401.71
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,514.11,392.25
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,500.57,382.48
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,497.62,380.52
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,493.69,377.78
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,493.09,377.54
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,491.36,376.47
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,485.33,372.39
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,478.19,367.5
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,466.71,359.39
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,454.41,350.64
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,445.29,343.83
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,435.77,336.67
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,546.05,423.34
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,628.08,484.95
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,581.99,449.31
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,533.97,412.06
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,478.82,367.97
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,421.5,320.98
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,365.5,274.1
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,310.8,227.05
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,254.52,178.38
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,200.95,132.58
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,148.07,90.68
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,99.76,58.91
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,57.44,45.34
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,54.81,43.09
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,47.08,36.09
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,39.73,29.17
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,27.18,17.24
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,15.12,0.0
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,8.58,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.38,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,20.42,10.87
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,37.28,25.81
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,37.13,26.27
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,38.8,27.88
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,49.27,36.76
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,59.53,45.2
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,73.26,56.55
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,87.34,68.0
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,97.45,76.01
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,107.57,83.94
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,120.69,94.21
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,133.81,104.36
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,142.36,110.81
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,150.96,117.28
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,165.02,128.1
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,179.13,138.87
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,197.73,153.09
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,216.33,167.18
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,246.31,190.0
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,276.24,212.47
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,295.96,227.18
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,304.82,233.7
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,352.13,269.17
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,398.68,303.43
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,413.91,314.4
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,428.47,325.04
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,388.42,295.41
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,349.43,266.55
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,321.28,245.85
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,289.46,222.14
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,309.38,238.31
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,323.1,249.46
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,377.21,292.82
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,419.5,325.89
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,433.63,336.95
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,436.44,338.65
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,442.93,341.7
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,429.84,326.96
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,371.63,277.92
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,314.75,228.9
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,257.32,178.94
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,198.74,128.83
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,144.1,85.51
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,93.77,53.02
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,51.2,40.11
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,49.06,38.28
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,43.17,32.85
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,35.93,26.0
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,26.11,16.25
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,15.86,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,9.53,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,39.23,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,105.65,25.62
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,183.09,135.12
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,266.84,209.59
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,336.38,270.67
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,413.0,335.27
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,468.4,380.73
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,524.82,424.93
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,588.75,473.14
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,657.38,521.57
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,569.78,452.46
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,448.57,355.93
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,495.76,390.65
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,542.35,422.9
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,693.32,535.24
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,847.59,641.61
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,919.84,686.51
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,989.61,729.77
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,1010.01,741.05
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,1026.87,750.77
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,1036.99,755.55
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,1043.36,758.14
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,1044.5,758.67
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,1041.79,756.96
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,1033.23,751.08
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,1020.89,742.99
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,1000.82,730.38
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,977.31,715.69
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,910.19,672.48
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,849.8,633.51
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,841.95,629.66
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,824.31,618.7
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,791.77,597.32
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,755.34,573.3
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,707.05,539.66
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,657.23,503.25
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,603.21,462.81
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,547.26,419.77
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,489.98,374.3
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,432.82,327.39
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,373.02,277.35
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,314.87,227.41
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,256.19,176.76
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,196.85,126.52
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,142.45,84.07
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,92.93,53.09
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,52.71,41.29
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,50.23,39.12
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,44.9,34.17
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,37.7,27.32
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,26.63,16.28
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,15.11,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,31.45,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,86.48,10.73
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,160.28,117.54
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,239.6,187.88
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,307.5,246.95
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,382.42,309.63
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,447.89,362.4
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,516.8,415.49
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,576.58,459.53
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,637.53,502.63
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,654.71,511.71
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,664.83,515.94
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,675.52,520.38
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,687.34,525.22
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,736.7,558.37
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,790.73,593.46
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,859.36,637.85
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,927.29,679.93
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,962.74,701.62
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,1001.21,725.59
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,1002.99,727.34
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,1010.29,733.07
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,1011.57,734.39
2018,8,30,11,30,876.0,133.0,1.6,20.6,882.0,1009.29,733.58
2018,8,30,11,45,877.5,133.5,1.75,20.75,889.0,1000.96,729.7
2018,8,30,12,0,879.0,134.0,1.9,20.9,896.0,989.12,723.56
2018,8,30,12,15,880.0,133.0,2.0,20.9,895.5,971.83,713.65
2018,8,30,12,30,881.0,132.0,2.1,20.9,895.0,951.18,701.54
2018,8,30,12,45,882.0,129.5,2.2,20.85,887.0,925.76,686.35
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,897.16,668.93
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,862.94,647.24
