Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,0,923.0,75.0,4.9,22.9,656.0,528.09,407.66
2018,9,9,15,15,908.5,73.5,4.9,22.9,612.5,468.43,357.79
2018,9,9,15,30,894.0,72.0,4.9,22.9,569.0,408.75,306.44
2018,9,9,15,45,877.0,69.0,4.85,22.3,521.0,347.15,252.92
2018,9,9,16,0,860.0,66.0,4.8,21.7,473.0,286.4,199.11
2018,9,9,16,15,835.5,62.5,4.75,21.2,422.0,224.79,145.09
2018,9,9,16,30,811.0,59.0,4.7,20.7,371.0,161.34,92.26
2018,9,9,16,45,768.0,55.5,4.65,20.25,316.5,102.93,51.21
2018,9,9,17,0,725.0,52.0,4.6,19.8,262.0,49.65,28.23
2018,9,9,17,15,669.0,47.0,4.5,19.05,210.5,36.24,26.22
2018,9,9,17,30,613.0,42.0,4.4,18.3,159.0,33.7,23.85
2018,9,9,17,45,506.0,35.0,4.3,17.55,111.5,29.16,19.49
2018,9,9,18,0,399.0,28.0,4.2,16.8,64.0,22.47,12.3
2018,9,9,18,15,232.0,17.0,4.2,16.3,35.0,16.2,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.8,6.0,5.72,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.25,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,49.96,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,139.18,82.14
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,230.05,178.56
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,302.2,244.28
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,382.65,314.58
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,451.12,372.67
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,523.57,431.35
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,582.2,476.94
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,645.35,523.3
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,700.89,561.06
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,755.95,597.32
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,803.98,627.5
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,850.31,655.76
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,885.4,676.76
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,925.64,701.15
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,958.89,720.22
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,989.39,737.32
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,1008.99,748.24
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,1024.97,756.92
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,1032.74,760.73
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,1036.65,762.2
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,1036.12,761.38
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,1031.69,758.16
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,1021.93,751.57
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,1008.32,742.58
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,988.15,730.22
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,964.39,715.45
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,934.96,696.8
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,902.31,675.85
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,866.3,652.96
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,827.33,627.8
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,782.75,598.21
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,735.78,566.51
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,684.41,528.91
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,631.41,488.8
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,575.47,445.23
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,518.62,399.53
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,459.42,350.09
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,400.37,299.38
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,336.62,244.77
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,276.86,192.25
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,216.36,139.54
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,158.69,91.94
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,102.63,53.16
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,51.69,32.2
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,37.32,27.14
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,34.41,24.43
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,29.59,19.79
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,24.68,13.51
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,17.16,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,54.59,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,148.42,83.09
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,247.08,192.53
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,321.3,261.46
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,401.04,332.58
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,470.08,392.29
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,542.72,452.32
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,605.41,501.95
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,669.21,548.8
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,718.53,582.94
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,772.78,619.94
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,819.88,650.67
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,865.22,679.62
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,903.8,703.61
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,939.67,725.43
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,968.6,742.65
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,994.25,757.58
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,1013.56,768.63
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,1029.17,777.28
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,1038.45,781.9
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,1043.81,784.23
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,1041.88,782.92
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,1035.96,779.09
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,1025.06,771.58
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,1010.27,761.56
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,989.57,748.06
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,965.16,732.08
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,936.47,713.48
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,904.39,692.41
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,866.63,666.97
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,826.0,639.32
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,780.01,607.92
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,731.81,574.52
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,678.53,534.69
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,624.36,492.62
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,566.68,446.51
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,508.9,399.0
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,451.57,350.07
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,393.44,299.0
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,334.03,246.23
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,275.17,193.06
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,211.06,136.68
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,153.49,88.76
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,97.01,49.7
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,45.72,35.02
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,38.39,28.49
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,32.91,23.42
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,28.01,18.6
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,22.99,11.65
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,15.25,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,24.72,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,73.94,36.1
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,121.56,93.06
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,167.35,135.16
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,216.86,179.34
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,238.91,198.96
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,247.67,206.38
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,323.55,269.48
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,394.51,326.99
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,514.41,423.31
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,638.48,519.27
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,700.96,564.08
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,764.36,608.36
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,781.79,618.44
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,794.18,625.21
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,872.95,679.77
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,947.61,729.75
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,936.35,719.94
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,925.71,711.49
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,951.83,728.3
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,981.89,747.43
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,937.84,716.24
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,883.3,676.79
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,783.07,602.02
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,677.16,522.0
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,750.32,579.49
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,807.08,623.36
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,846.92,654.25
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,865.08,667.26
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,774.95,603.97
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,683.07,534.71
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,560.41,440.6
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,445.86,350.67
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,417.69,329.55
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,389.82,308.05
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,372.88,295.07
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,353.66,279.78
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,340.29,268.17
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,318.74,248.6
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,279.68,214.81
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,236.61,176.94
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,190.5,139.17
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,148.59,106.51
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,105.92,72.06
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,60.66,48.49
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,51.37,40.16
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,43.09,32.48
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,31.99,22.04
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,20.4,8.83
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,12.87,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,40.25,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,131.12,60.38
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,229.94,177.73
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,304.17,246.65
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,387.56,320.41
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,452.37,376.66
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,524.59,436.33
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,587.68,486.4
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,652.03,534.23
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,707.36,573.13
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,755.85,605.98
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,802.86,636.78
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,848.22,665.74
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,885.75,689.34
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,920.56,710.83
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,948.58,727.08
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,973.31,741.02
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,993.25,752.38
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,1009.65,761.46
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,1020.43,767.04
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,1027.41,770.24
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,1027.11,769.08
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,1022.9,765.53
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,1012.8,758.83
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,998.85,749.71
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,979.1,736.54
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,955.66,720.99
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,927.22,702.46
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,895.35,681.54
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,858.41,657.11
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,818.53,630.43
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,773.07,599.38
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,725.29,566.35
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,674.48,528.31
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,622.06,487.84
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,565.5,443.04
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,508.12,396.14
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,448.96,346.13
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,389.94,294.71
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,328.29,240.55
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,267.99,186.69
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,203.92,130.66
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,146.36,83.37
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,90.44,46.03
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,40.37,30.35
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,37.49,27.74
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,31.64,22.28
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,26.21,16.9
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,20.61,7.59
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,13.34,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,43.12,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,135.7,53.82
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,238.54,183.65
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,309.26,250.05
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,393.62,324.15
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,462.86,383.22
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,535.86,442.51
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,598.71,491.34
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,662.68,537.43
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,711.92,570.06
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,766.16,605.35
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,803.46,627.63
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,837.54,647.29
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,841.42,646.7
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,835.42,639.73
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,863.02,655.8
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,887.61,669.32
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,940.53,703.03
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,988.87,732.96
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,991.12,732.16
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,980.52,723.65
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,987.29,727.79
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,990.34,729.45
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,975.34,720.03
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,956.98,708.6
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,947.76,703.81
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,928.19,692.04
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,894.04,670.48
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,862.72,650.75
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,800.62,609.64
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,742.35,569.0
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,723.52,557.55
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,699.02,541.03
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,638.0,495.71
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,577.87,450.15
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,511.09,398.46
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,449.99,350.05
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,396.28,305.86
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,343.07,260.87
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,288.33,214.98
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,236.85,171.54
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,187.3,129.74
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,141.06,92.76
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,96.48,61.98
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,58.15,45.98
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,49.41,38.16
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,40.25,29.72
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,29.42,19.47
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,18.11,4.21
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,10.96,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,7.76,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,63.23,17.21
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,133.07,101.24
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,191.51,154.88
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,258.7,214.58
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,340.18,285.04
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,436.03,365.11
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,535.28,445.87
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,640.41,527.51
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,696.54,567.47
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,752.27,606.42
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,800.05,638.64
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,839.3,664.16
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,878.82,689.7
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,915.92,713.23
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,944.73,730.9
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,970.5,746.46
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,989.88,758.15
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,1005.69,767.52
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,1015.29,772.57
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,1021.07,775.2
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,1020.06,773.56
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,1015.13,769.49
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,1004.78,762.28
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,990.55,752.6
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,971.58,739.73
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,948.86,724.4
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,920.24,705.21
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,888.19,683.61
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,850.45,658.03
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,809.78,630.2
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,765.27,599.27
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,718.33,566.27
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,666.8,526.86
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,613.57,485.07
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,557.57,440.03
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,500.64,392.78
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,440.68,341.45
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,380.82,288.66
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,319.68,234.08
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,259.65,179.76
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,198.93,126.14
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,136.97,75.46
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,80.58,39.14
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,35.63,26.29
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,32.5,23.41
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,29.34,20.29
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,24.62,15.37
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,18.18,1.68
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,42.96,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,134.39,28.23
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,234.14,178.21
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,309.34,249.23
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,392.89,322.8
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,461.05,381.21
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,532.92,439.76
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,589.04,483.57
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,651.07,527.83
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,706.66,565.39
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,761.66,601.31
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,808.68,630.82
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,853.88,658.45
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,890.7,680.3
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,924.85,700.12
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,953.58,715.53
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,978.99,728.62
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,997.91,739.31
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,1013.12,747.74
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,1021.5,751.75
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,1025.95,753.43
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,1024.98,752.99
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,1020.0,750.11
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,1008.49,743.25
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,993.06,733.93
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,972.69,721.8
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,948.62,707.21
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,919.15,688.92
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,886.32,668.22
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,848.07,643.37
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,806.93,616.3
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,760.64,585.38
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,712.06,552.41
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,660.97,514.5
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,608.17,474.1
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,552.09,429.94
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,495.17,383.57
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,435.28,332.88
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,375.5,280.76
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,314.33,227.01
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,254.5,173.67
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,193.89,120.89
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,132.25,71.4
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,76.42,36.59
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,34.94,25.4
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,32.24,22.92
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,29.56,20.23
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,21.86,12.7
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,16.45,0.0
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,9.53,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,35.29,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,121.97,9.23
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,222.78,168.66
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,296.77,239.17
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,376.53,310.07
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,446.36,370.48
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,520.23,431.5
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,583.35,481.48
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,647.74,529.22
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,702.8,567.75
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,750.98,600.21
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,797.9,631.05
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,843.1,660.04
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,881.11,683.6
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,916.55,705.13
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,945.48,722.39
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,971.2,737.46
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,990.2,748.28
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,1005.56,756.77
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,1014.65,761.52
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,1019.89,763.89
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,1018.25,762.88
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,1012.69,759.43
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,1001.83,752.16
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,987.12,742.47
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,966.64,729.47
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,942.52,714.03
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,913.57,694.92
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,881.27,673.46
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,843.28,648.14
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,802.43,620.61
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,757.13,589.71
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,709.57,556.21
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,658.23,517.26
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,605.29,476.0
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,549.18,431.1
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,492.32,384.15
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,432.21,332.83
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,372.41,280.31
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,311.0,226.08
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,247.82,169.88
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,187.84,117.65
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,131.27,72.56
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,76.78,39.2
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,39.47,29.59
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,36.1,26.46
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,29.91,20.6
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,23.93,14.28
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,17.74,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,10.01,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,19.81,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,81.0,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,148.97,111.59
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,237.61,191.74
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,340.72,281.12
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,416.02,345.9
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,497.25,412.97
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,547.09,452.41
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,596.66,490.04
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,663.77,538.39
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,736.45,588.84
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,784.89,620.08
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,831.87,649.69
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,873.05,674.3
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,904.47,691.68
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,935.52,709.07
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,963.72,724.34
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,982.74,734.51
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,998.2,742.47
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,1007.08,746.23
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,1012.16,747.71
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,1011.45,747.18
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,1006.85,744.26
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,996.88,737.59
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,983.08,728.55
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,963.53,717.01
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,940.31,702.97
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,910.45,684.33
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,877.3,663.27
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,839.19,638.59
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,798.3,611.7
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,754.64,582.59
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,708.68,550.33
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,656.57,511.49
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,603.11,470.44
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,545.99,425.18
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,488.57,378.18
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,427.01,326.19
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,367.42,274.33
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,305.99,220.82
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,247.01,168.92
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,188.18,118.85
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,130.43,73.95
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,77.39,42.3
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,44.43,33.66
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,40.55,30.08
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,36.64,26.17
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,27.11,16.39
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,15.99,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,13.54,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,86.04,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,171.01,127.12
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,247.69,198.93
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,337.33,277.08
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,412.03,340.75
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,492.52,406.23
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,557.48,456.62
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,624.54,506.17
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,678.21,542.14
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,735.26,579.29
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,783.66,609.48
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,830.56,637.85
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,869.81,660.77
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,906.61,681.66
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,928.71,692.45
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,955.44,706.35
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,974.37,716.88
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,989.83,725.33
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,999.39,729.44
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,1005.22,731.35
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,1004.72,731.0
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,1000.43,728.38
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,989.38,721.07
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,974.6,711.53
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,953.53,698.8
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,929.0,683.79
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,899.22,665.79
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,866.29,645.45
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,829.29,621.97
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,789.59,596.34
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,744.45,566.45
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,697.19,533.05
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,646.36,495.82
