Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,594.16,456.39
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,537.67,412.46
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,480.82,366.75
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,420.65,316.68
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,361.19,265.82
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,300.6,213.86
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,242.18,163.17
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,183.67,114.08
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,125.62,69.63
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,73.07,39.43
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,43.0,32.01
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,38.6,28.0
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,34.1,23.61
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,25.46,14.36
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,18.11,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.72,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,101.05,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,199.65,145.5
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,277.24,219.71
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,365.42,296.11
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,436.49,356.1
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,509.25,414.5
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,574.17,464.01
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,640.66,511.43
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,697.17,548.5
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,753.32,583.89
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,801.21,612.67
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,840.45,634.84
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,879.19,655.86
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,915.35,674.57
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,942.91,687.11
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,967.22,697.37
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,985.18,706.15
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,999.53,712.83
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,1008.7,716.46
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,1014.05,717.93
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,1013.12,719.27
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,1008.27,718.22
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,997.02,712.44
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,981.95,704.33
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,961.12,691.98
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,936.66,677.36
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,907.49,660.3
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,874.98,640.88
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,835.92,616.59
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,794.06,590.17
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,748.71,561.11
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,701.11,528.88
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,649.37,491.64
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,596.18,452.12
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,539.53,408.5
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,482.33,362.97
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,421.85,313.36
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,361.84,262.61
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,298.07,208.47
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,238.73,157.31
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,179.15,107.81
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,123.35,66.02
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,69.63,36.43
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,37.49,27.07
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,33.66,23.61
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,29.76,19.79
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,21.85,10.95
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,15.25,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.72,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,92.21,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,208.77,148.9
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,285.22,222.93
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,372.03,297.09
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,439.82,353.56
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,516.01,413.42
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,579.63,461.22
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,644.59,506.93
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,700.6,543.11
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,756.08,577.65
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,796.07,600.4
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,840.58,625.68
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,877.84,647.23
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,912.47,666.89
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,941.47,681.68
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,967.25,694.33
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,985.62,705.0
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,1000.37,713.64
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,1009.0,718.67
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,1013.77,721.54
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,1012.74,721.15
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,1007.78,718.54
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,996.5,711.19
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,981.38,701.67
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,960.61,689.93
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,936.22,675.92
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,905.57,657.86
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,871.67,637.57
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,833.62,614.47
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,792.77,589.19
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,746.91,560.23
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,698.82,527.81
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,646.92,490.79
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,593.54,451.39
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,536.69,407.63
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,479.25,361.89
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,419.05,312.39
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,356.95,259.94
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,295.83,207.54
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,236.47,156.1
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,176.96,106.47
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,121.13,64.8
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,66.85,35.52
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,40.44,29.81
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,33.05,23.2
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,29.12,19.29
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,21.16,9.69
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,14.3,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,82.95,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,191.05,136.74
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,269.0,214.59
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,357.79,292.51
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,405.42,334.95
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,453.46,375.45
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,519.1,427.82
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,587.41,479.93
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,662.43,533.59
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,743.61,589.64
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,792.17,620.66
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,832.19,645.32
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,869.24,667.82
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,903.64,688.27
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,874.55,665.31
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,834.86,635.83
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,801.59,611.23
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,758.33,577.04
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,691.58,527.11
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,636.72,484.79
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,636.99,484.44
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,635.85,482.78
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,815.81,618.21
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,957.42,714.06
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,943.14,703.27
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,924.79,691.21
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,895.26,672.03
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,862.36,650.54
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,823.63,624.91
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,782.09,597.11
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,736.53,566.05
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,688.71,531.71
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,635.43,491.79
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,581.16,449.94
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,526.06,406.12
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,469.94,360.01
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,409.25,308.74
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,349.62,256.98
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,286.27,202.04
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,227.32,150.34
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,162.0,99.72
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,114.43,68.39
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,66.78,40.01
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,40.35,29.85
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,34.45,24.43
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,28.3,18.48
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,19.9,7.65
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,12.39,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,74.81,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,176.04,123.33
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,254.21,202.76
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,342.51,281.3
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,414.16,343.85
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,491.02,408.05
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,556.08,460.32
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,620.03,509.41
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,676.87,549.35
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,733.55,587.91
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,782.64,619.78
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,830.27,649.83
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,862.0,668.82
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,898.37,690.96
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,927.85,707.66
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,954.27,722.15
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,973.3,733.42
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,988.77,742.43
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,997.01,746.9
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,1001.46,749.04
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,1000.55,748.07
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,995.75,744.7
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,984.29,737.03
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,969.02,726.97
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,948.82,713.48
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,924.94,697.58
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,896.93,679.1
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,865.42,658.16
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,827.07,632.23
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,785.9,604.18
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,740.9,572.95
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,693.57,538.13
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,638.64,496.35
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,582.98,452.92
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,526.27,407.46
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,469.05,360.15
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,410.53,310.26
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,351.59,258.56
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,287.1,202.27
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,227.43,149.86
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,168.13,100.04
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,112.27,58.75
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,59.04,32.03
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,39.1,28.72
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,32.22,22.46
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,28.75,18.78
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,20.76,6.56
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,13.34,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,87.57,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,198.86,134.09
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,277.34,215.41
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,360.71,286.94
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,432.72,346.59
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,509.2,406.63
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,572.36,453.27
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,636.92,497.68
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,693.27,534.38
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,749.18,569.68
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,790.11,593.2
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,835.64,619.36
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,873.21,640.15
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,908.24,659.09
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,937.88,674.41
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,964.32,687.67
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,982.56,697.53
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,997.13,705.35
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,1005.56,709.59
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,1010.09,711.67
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,1008.22,711.53
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,1002.4,709.11
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,990.23,702.84
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,974.21,694.23
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,953.61,683.37
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,929.35,670.11
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,898.68,652.43
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,864.7,632.38
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,825.77,609.11
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,784.06,583.53
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,735.79,552.85
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,685.79,518.43
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,635.24,481.78
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,582.75,442.45
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,525.76,398.6
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,468.23,352.66
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,407.57,302.3
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,347.49,250.95
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,283.15,195.98
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,223.29,144.37
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,163.72,95.5
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,108.13,55.61
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,55.49,30.46
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,38.42,27.94
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,30.7,20.98
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,26.18,16.38
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,18.05,2.73
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,10.48,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,79.51,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,191.52,126.01
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,273.58,212.71
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,364.17,289.58
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,400.56,321.43
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,435.69,350.12
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,503.53,401.45
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,571.15,449.78
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,660.09,510.34
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,746.63,566.44
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,793.62,594.26
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,838.94,620.95
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,876.81,642.71
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,911.98,662.6
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,915.27,662.21
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,921.26,664.16
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,923.41,664.29
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,921.1,661.81
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,933.98,670.17
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,943.47,676.25
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,935.91,671.23
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,924.99,664.41
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,914.28,657.85
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,900.27,649.25
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,883.65,640.3
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,863.75,629.15
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,830.73,609.29
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,795.43,587.73
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,762.65,567.39
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,727.2,544.26
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,689.82,519.04
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,649.13,490.69
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,586.56,445.0
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,526.47,400.12
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,480.02,364.27
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,431.36,325.25
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,376.17,279.77
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,321.15,233.13
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,265.57,185.72
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,210.99,138.9
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,155.84,93.85
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,103.63,56.28
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,53.78,31.81
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,37.77,27.34
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,32.23,22.23
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,26.45,16.39
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,17.82,0.0
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,9.53,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,75.85,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,182.59,114.97
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,254.1,196.06
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,330.66,262.06
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,362.13,290.52
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,390.6,314.71
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,360.73,290.94
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,310.36,250.1
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,438.61,350.37
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,571.35,447.24
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,493.96,385.05
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,395.7,308.37
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,369.67,286.5
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,339.55,260.83
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,369.19,281.48
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,398.43,300.98
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,554.7,415.47
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,700.06,515.19
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,734.76,536.22
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,767.43,557.15
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,757.89,549.04
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,745.96,539.98
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,759.56,550.37
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,769.67,558.13
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,720.26,523.82
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,662.49,484.29
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,631.68,464.07
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,601.08,443.35
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,552.84,410.33
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,500.71,374.1
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,514.27,386.27
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,515.09,388.42
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,461.61,349.83
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,411.13,312.95
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,352.99,269.48
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,300.16,229.56
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,298.55,226.18
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,281.39,208.17
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,244.05,174.73
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,200.3,135.02
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,145.58,94.36
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,104.55,68.24
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,70.56,50.48
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,55.91,42.98
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,42.49,30.91
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,28.62,17.86
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,17.42,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,6.67,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,34.08,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,81.95,47.18
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,104.23,79.25
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,124.1,98.24
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,192.48,156.28
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,266.9,217.75
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,289.58,235.79
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,312.07,253.15
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,298.34,240.54
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,267.47,214.46
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,363.11,288.97
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,449.89,353.58
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,457.96,356.6
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,449.2,348.11
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,391.08,301.76
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,315.43,241.9
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,339.75,259.91
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,363.84,277.03
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,366.59,278.29
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,369.15,279.59
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,534.2,404.71
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,682.37,511.35
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,712.87,531.23
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,740.16,549.87
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,697.2,518.8
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,646.22,482.7
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,629.24,471.4
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,611.03,458.87
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,587.3,443.31
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,562.42,426.63
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,545.32,415.64
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,528.77,404.41
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,471.24,361.99
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,421.01,324.36
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,380.65,293.71
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,341.39,263.1
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,281.64,216.31
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,229.95,175.98
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,199.03,151.11
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,168.52,126.25
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,137.84,100.84
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,103.56,73.91
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,75.29,56.66
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,58.93,46.02
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,45.63,33.84
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,29.86,18.69
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,16.53,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,2.86,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,6.98,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,11.58,1.55
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,15.68,7.39
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,19.47,10.95
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,38.25,27.26
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,57.65,44.0
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,54.32,41.1
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,51.32,38.43
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,54.09,40.58
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,56.73,42.57
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,64.68,49.04
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,72.63,55.44
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,133.73,105.78
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,197.32,156.77
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,271.15,215.07
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,335.34,264.44
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,393.34,309.1
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,465.53,363.29
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,555.2,431.28
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,630.29,487.03
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,782.51,599.45
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,907.16,684.1
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,921.5,692.04
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,924.49,693.88
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,900.46,677.7
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,873.34,659.79
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,844.43,641.39
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,812.4,620.72
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,713.01,551.69
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,614.86,478.82
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,563.14,441.01
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,516.17,405.51
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,544.07,427.83
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,549.79,431.08
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,494.4,385.92
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,437.3,338.4
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,365.18,278.6
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,299.17,223.23
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,252.71,179.97
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,203.3,133.6
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,146.57,86.72
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,94.12,50.17
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,46.39,35.94
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,45.82,35.2
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,34.97,25.05
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,24.38,14.14
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,16.68,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,26.76,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,65.92,31.72
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,117.96,90.77
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,169.23,137.01
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,161.46,132.85
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,153.15,126.89
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,88.65,71.8
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,25.05,15.85
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,45.53,33.25
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,66.07,50.41
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,75.42,57.97
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,84.98,65.63
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,66.57,50.11
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,48.39,34.84
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,50.73,36.67
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,53.08,38.49
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,90.05,68.78
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,128.37,99.72
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,107.39,82.51
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,86.78,65.67
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,78.84,59.16
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,70.89,52.65
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,72.3,53.78
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,73.71,54.92
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,71.37,53.02
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,69.03,51.12
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,74.16,55.36
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,79.3,59.59
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,88.65,67.29
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,98.03,75.03
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,150.59,119.8
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,193.2,155.42
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,238.77,192.36
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,272.18,218.47
