Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,45,429.0,48.5,3.3,15.5,135.0,36.72,26.73
2018,10,9,17,0,223.0,46.0,3.3,15.0,75.0,35.5,25.06
2018,10,9,17,15,151.5,30.0,3.35,14.4,46.0,23.56,12.46
2018,10,9,17,30,80.0,14.0,3.4,13.8,17.0,13.34,0.0
2018,10,9,17,45,40.0,7.0,3.4,13.25,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,11.0,2.0,0.75,10.25,2.5,0.0,0.0
2018,10,10,6,30,22.0,4.0,0.7,10.7,5.0,12.1,0.0
2018,10,10,6,45,11.0,9.5,0.65,11.2,10.0,15.32,5.69
2018,10,10,7,0,0.0,15.0,0.6,11.7,15.0,13.9,6.05
2018,10,10,7,15,0.0,23.5,0.6,12.2,23.5,21.79,13.04
2018,10,10,7,30,0.0,32.0,0.6,12.7,32.0,29.69,19.98
2018,10,10,7,45,0.0,51.0,0.6,13.25,51.0,47.4,35.21
2018,10,10,8,0,0.0,70.0,0.6,13.8,70.0,65.82,50.79
2018,10,10,8,15,6.5,99.0,0.6,14.4,101.5,100.32,79.73
2018,10,10,8,30,13.0,128.0,0.6,15.0,133.0,135.59,108.62
2018,10,10,8,45,37.5,161.5,0.6,15.6,179.0,200.8,161.56
2018,10,10,9,0,62.0,195.0,0.6,16.2,225.0,259.25,207.4
2018,10,10,9,15,100.5,206.5,0.6,16.7,259.5,303.46,241.75
2018,10,10,9,30,139.0,218.0,0.6,17.2,294.0,362.56,286.6
2018,10,10,9,45,322.5,198.0,0.6,17.65,387.5,512.68,401.57
2018,10,10,10,0,506.0,178.0,0.6,18.1,481.0,669.87,514.1
2018,10,10,10,15,474.5,190.5,0.7,18.35,484.5,659.63,504.09
2018,10,10,10,30,443.0,203.0,0.8,18.6,488.0,646.6,494.25
2018,10,10,10,45,361.5,221.5,0.85,18.85,458.5,592.62,453.85
2018,10,10,11,0,280.0,240.0,0.9,19.1,429.0,522.67,402.06
2018,10,10,11,15,293.5,249.0,1.0,19.25,450.5,540.89,416.09
2018,10,10,11,30,307.0,258.0,1.1,19.4,472.0,557.47,428.07
2018,10,10,11,45,305.5,257.0,1.2,19.55,471.0,548.23,421.44
2018,10,10,12,0,304.0,256.0,1.3,19.7,470.0,537.79,414.14
2018,10,10,12,15,295.0,252.5,1.45,19.7,459.0,517.28,399.84
2018,10,10,12,30,286.0,249.0,1.6,19.7,448.0,496.09,384.89
2018,10,10,12,45,299.5,250.5,1.7,19.7,455.5,497.13,386.27
2018,10,10,13,0,313.0,252.0,1.8,19.7,463.0,496.18,385.95
2018,10,10,13,15,455.5,211.5,1.9,19.6,509.0,550.07,428.74
2018,10,10,13,30,598.0,171.0,2.0,19.5,555.0,587.62,458.23
2018,10,10,13,45,734.5,128.5,2.1,19.4,580.5,602.8,470.59
2018,10,10,14,0,871.0,86.0,2.2,19.3,606.0,603.02,471.03
2018,10,10,14,15,870.0,81.0,2.2,19.1,576.0,554.88,433.19
2018,10,10,14,30,869.0,76.0,2.2,18.9,546.0,504.72,392.86
2018,10,10,14,45,851.0,73.5,2.25,18.7,506.0,447.78,346.08
2018,10,10,15,0,833.0,71.0,2.3,18.5,466.0,389.78,296.93
2018,10,10,15,15,808.5,69.0,2.3,18.5,422.0,331.34,245.84
2018,10,10,15,30,784.0,67.0,2.3,18.5,378.0,274.4,195.09
2018,10,10,15,45,748.5,63.5,2.3,17.8,330.5,215.54,143.75
2018,10,10,16,0,713.0,60.0,2.3,17.1,283.0,160.12,97.05
2018,10,10,16,15,658.5,55.5,2.25,16.5,234.0,105.83,57.09
2018,10,10,16,30,604.0,51.0,2.2,15.9,185.0,54.76,29.49
2018,10,10,16,45,516.0,44.5,2.2,15.3,138.5,33.57,23.95
2018,10,10,17,0,428.0,38.0,2.2,14.7,92.0,30.07,20.33
2018,10,10,17,15,278.5,26.5,2.15,14.15,55.5,21.61,10.21
2018,10,10,17,30,129.0,15.0,2.1,13.6,19.0,14.3,0.0
2018,10,10,17,45,64.5,7.5,2.05,13.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.5,0.6,9.45,1.5,0.0,0.0
2018,10,11,6,30,0.0,3.0,0.6,9.8,3.0,2.86,0.0
2018,10,11,6,45,0.0,7.0,0.65,10.15,7.0,6.48,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.5,11.0,10.18,2.94
2018,10,11,7,15,0.0,17.0,0.65,11.0,17.0,15.75,7.91
2018,10,11,7,30,0.0,23.0,0.6,11.5,23.0,21.32,12.85
2018,10,11,7,45,0.0,30.0,0.6,12.0,30.0,27.83,18.53
2018,10,11,8,0,0.0,37.0,0.6,12.5,37.0,34.35,24.11
2018,10,11,8,15,0.0,51.0,0.65,13.1,51.0,47.39,35.17
2018,10,11,8,30,0.0,65.0,0.7,13.7,65.0,60.46,46.07
2018,10,11,8,45,0.0,87.5,0.7,14.3,87.5,82.07,63.94
2018,10,11,9,0,0.0,110.0,0.7,14.9,110.0,104.55,82.19
2018,10,11,9,15,0.0,113.5,0.7,15.35,113.5,107.61,84.27
2018,10,11,9,30,0.0,117.0,0.7,15.8,117.0,110.76,86.47
2018,10,11,9,45,3.5,146.5,0.75,16.25,148.5,143.37,112.69
2018,10,11,10,0,7.0,176.0,0.8,16.7,180.0,176.32,138.65
2018,10,11,10,15,32.5,224.5,0.8,17.05,245.0,261.19,205.56
2018,10,11,10,30,58.0,273.0,0.8,17.4,310.0,337.5,263.52
2018,10,11,10,45,283.0,243.5,0.8,17.75,432.5,531.52,412.82
2018,10,11,11,0,508.0,214.0,0.8,18.1,555.0,712.11,542.12
2018,10,11,11,15,715.5,149.5,0.8,18.3,639.0,826.67,618.97
2018,10,11,11,30,923.0,85.0,0.8,18.5,723.0,917.74,676.37
2018,10,11,11,45,924.0,85.0,0.8,18.75,726.5,904.85,665.84
2018,10,11,12,0,925.0,85.0,0.8,19.0,730.0,888.33,654.6
2018,10,11,12,15,925.5,84.5,0.85,19.05,727.0,867.27,641.9
2018,10,11,12,30,926.0,84.0,0.9,19.1,724.0,842.74,626.93
2018,10,11,12,45,924.0,83.0,0.95,19.2,712.0,812.36,607.89
2018,10,11,13,0,922.0,82.0,1.0,19.3,700.0,778.87,586.64
2018,10,11,13,15,916.0,81.5,1.1,19.3,680.5,740.13,562.39
2018,10,11,13,30,910.0,81.0,1.2,19.3,661.0,698.89,535.6
2018,10,11,13,45,901.0,79.5,1.3,19.3,633.5,652.43,502.6
2018,10,11,14,0,892.0,78.0,1.4,19.3,606.0,604.17,467.12
2018,10,11,14,15,880.5,76.0,1.55,19.2,573.0,552.5,428.24
2018,10,11,14,30,869.0,74.0,1.7,19.1,540.0,499.77,386.89
2018,10,11,14,45,852.5,72.0,1.85,18.95,501.0,444.05,341.61
2018,10,11,15,0,836.0,70.0,2.0,18.8,462.0,387.12,293.63
2018,10,11,15,15,811.5,67.5,2.0,18.8,418.0,328.13,242.25
2018,10,11,15,30,787.0,65.0,2.0,18.8,374.0,270.66,191.22
2018,10,11,15,45,752.5,61.5,2.3,18.15,326.5,211.99,140.28
2018,10,11,16,0,718.0,58.0,2.6,17.5,279.0,156.63,93.83
2018,10,11,16,15,666.5,53.5,2.65,16.7,230.5,102.51,54.36
2018,10,11,16,30,615.0,49.0,2.7,15.9,182.0,54.42,30.17
2018,10,11,16,45,511.5,42.5,2.8,15.1,134.0,32.04,22.57
2018,10,11,17,0,408.0,36.0,2.9,14.3,86.0,28.44,18.84
2018,10,11,17,15,233.0,23.0,2.9,13.7,48.5,18.42,6.96
2018,10,11,17,30,58.0,10.0,2.9,13.1,11.0,9.53,0.0
2018,10,11,17,45,29.0,5.0,2.9,12.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,11.45,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,11.8,19.0,74.55,0.0
2018,10,12,6,45,323.0,24.5,1.45,12.2,56.5,188.39,119.78
2018,10,12,7,0,485.0,34.0,1.5,12.6,94.0,297.43,234.99
2018,10,12,7,15,569.5,40.5,1.45,13.2,142.0,368.85,299.46
2018,10,12,7,30,654.0,47.0,1.4,13.8,190.0,452.55,370.05
2018,10,12,7,45,705.5,51.0,1.35,14.4,239.5,518.7,423.68
2018,10,12,8,0,757.0,55.0,1.3,15.0,289.0,587.11,476.3
2018,10,12,8,15,791.0,58.5,1.2,15.8,337.5,644.4,515.82
2018,10,12,8,30,825.0,62.0,1.1,16.6,386.0,701.66,553.16
2018,10,12,8,45,849.0,64.0,1.0,17.35,430.5,742.31,577.21
2018,10,12,9,0,873.0,66.0,0.9,18.1,475.0,787.71,603.72
2018,10,12,9,15,891.0,67.5,0.75,18.8,515.0,825.72,623.42
2018,10,12,9,30,909.0,69.0,0.6,19.5,555.0,861.3,640.67
2018,10,12,9,45,923.0,69.5,0.5,20.15,589.5,889.44,653.51
2018,10,12,10,0,937.0,70.0,0.4,20.8,624.0,914.46,664.12
2018,10,12,10,15,945.5,71.0,0.45,21.1,651.0,931.86,673.88
2018,10,12,10,30,954.0,72.0,0.5,21.4,678.0,945.61,681.57
2018,10,12,10,45,959.5,72.5,0.55,21.75,697.5,952.3,684.89
2018,10,12,11,0,965.0,73.0,0.6,22.1,717.0,955.12,686.03
2018,10,12,11,15,968.5,73.0,0.8,22.25,729.0,951.65,687.03
2018,10,12,11,30,972.0,73.0,1.0,22.4,741.0,944.26,685.41
2018,10,12,11,45,973.0,73.0,1.2,22.5,744.5,930.79,679.77
2018,10,12,12,0,974.0,73.0,1.4,22.6,748.0,913.49,671.38
2018,10,12,12,15,973.0,73.0,1.55,22.6,744.0,890.79,658.75
2018,10,12,12,30,972.0,73.0,1.7,22.6,740.0,864.5,643.54
2018,10,12,12,45,969.0,72.5,1.85,22.65,727.5,832.65,624.19
2018,10,12,13,0,966.0,72.0,2.0,22.7,715.0,797.61,602.34
2018,10,12,13,15,961.0,71.0,2.05,22.65,695.0,757.58,576.12
2018,10,12,13,30,956.0,70.0,2.1,22.6,675.0,714.85,547.71
2018,10,12,13,45,948.0,69.0,2.15,22.55,647.5,667.76,513.38
2018,10,12,14,0,940.0,68.0,2.2,22.5,620.0,618.64,476.55
2018,10,12,14,15,928.5,66.5,2.25,22.35,586.0,565.36,435.63
2018,10,12,14,30,917.0,65.0,2.3,22.2,552.0,510.9,392.39
2018,10,12,14,45,901.5,63.0,2.3,22.05,512.0,453.3,345.11
2018,10,12,15,0,886.0,61.0,2.3,21.9,472.0,395.49,296.1
2018,10,12,15,15,863.0,59.0,2.3,21.9,427.0,335.34,243.86
2018,10,12,15,30,840.0,57.0,2.3,21.9,382.0,276.36,191.7
2018,10,12,15,45,806.0,53.5,2.35,21.1,333.0,215.23,138.97
2018,10,12,16,0,772.0,50.0,2.4,20.3,284.0,154.59,88.73
2018,10,12,16,15,720.5,46.0,2.35,19.3,234.0,97.9,48.29
2018,10,12,16,30,669.0,42.0,2.3,18.3,184.0,47.1,24.15
2018,10,12,16,45,583.5,37.0,2.25,17.3,137.0,30.09,20.61
2018,10,12,17,0,498.0,32.0,2.2,16.3,90.0,27.39,17.66
2018,10,12,17,15,332.0,23.0,2.2,15.75,53.5,18.73,5.76
2018,10,12,17,30,166.0,14.0,2.2,15.2,17.0,13.34,0.0
2018,10,12,17,45,83.0,7.0,2.2,14.6,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.6,11.9,18.0,74.87,0.0
2018,10,13,6,45,328.0,23.5,0.5,12.4,55.0,187.86,112.04
2018,10,13,7,0,491.0,33.0,0.4,12.9,92.0,292.47,227.74
2018,10,13,7,15,575.0,39.0,0.3,13.45,139.5,369.12,294.51
2018,10,13,7,30,659.0,45.0,0.2,14.0,187.0,451.91,361.84
2018,10,13,7,45,709.0,49.5,0.15,14.5,236.5,517.71,413.2
2018,10,13,8,0,759.0,54.0,0.1,15.0,286.0,585.69,463.51
2018,10,13,8,15,791.5,57.5,0.15,15.5,334.0,641.86,502.48
2018,10,13,8,30,824.0,61.0,0.2,16.0,382.0,697.88,539.8
2018,10,13,8,45,846.5,63.5,0.3,16.55,426.0,737.88,565.66
2018,10,13,9,0,869.0,66.0,0.4,17.1,470.0,782.51,594.53
2018,10,13,9,15,883.5,68.5,0.45,17.55,509.0,818.68,616.56
2018,10,13,9,30,898.0,71.0,0.5,18.0,548.0,852.25,636.7
2018,10,13,9,45,909.0,72.5,0.6,18.5,581.0,878.71,652.91
2018,10,13,10,0,920.0,74.0,0.7,19.0,614.0,901.98,667.13
2018,10,13,10,15,928.5,75.5,0.75,19.4,641.0,919.67,677.06
2018,10,13,10,30,937.0,77.0,0.8,19.8,668.0,933.77,684.83
2018,10,13,10,45,942.0,77.5,0.85,20.2,687.0,939.83,687.6
2018,10,13,11,0,947.0,78.0,0.9,20.6,706.0,942.1,688.19
2018,10,13,11,15,942.0,82.0,0.9,20.8,715.5,935.72,683.02
2018,10,13,11,30,937.0,86.0,0.9,21.0,725.0,925.55,675.7
2018,10,13,11,45,945.5,83.0,0.95,21.2,731.0,915.43,669.51
2018,10,13,12,0,954.0,80.0,1.0,21.4,737.0,901.42,660.88
2018,10,13,12,15,953.0,80.0,1.05,21.4,732.5,879.02,647.38
2018,10,13,12,30,952.0,80.0,1.1,21.4,728.0,853.12,631.64
2018,10,13,12,45,948.5,80.0,1.15,21.45,716.0,821.91,612.17
2018,10,13,13,0,945.0,80.0,1.2,21.5,704.0,787.59,590.49
2018,10,13,13,15,939.0,78.5,1.25,21.4,683.5,746.98,564.6
2018,10,13,13,30,933.0,77.0,1.3,21.3,663.0,703.83,536.12
2018,10,13,13,45,923.5,76.5,1.3,21.2,635.5,657.21,502.4
2018,10,13,14,0,914.0,76.0,1.3,21.1,608.0,608.76,466.38
2018,10,13,14,15,901.0,74.0,1.3,20.95,573.5,555.35,425.73
2018,10,13,14,30,888.0,72.0,1.3,20.8,539.0,500.97,382.99
2018,10,13,14,45,870.5,70.0,1.35,20.6,499.0,443.98,337.06
2018,10,13,15,0,853.0,68.0,1.4,20.4,459.0,387.05,289.46
2018,10,13,15,15,828.0,65.5,1.4,20.4,414.5,326.0,237.04
2018,10,13,15,30,803.0,63.0,1.4,20.4,370.0,267.67,185.88
2018,10,13,15,45,768.0,59.5,1.4,19.55,322.0,208.25,134.92
2018,10,13,16,0,733.0,56.0,1.4,18.7,274.0,152.19,88.78
2018,10,13,16,15,679.0,51.0,1.4,17.8,224.5,96.9,49.76
2018,10,13,16,30,625.0,46.0,1.4,16.9,175.0,47.92,26.97
2018,10,13,16,45,535.5,39.0,1.45,16.05,128.5,32.19,22.53
2018,10,13,17,0,446.0,32.0,1.5,15.2,82.0,25.24,15.8
2018,10,13,17,15,279.5,21.5,1.5,14.55,47.5,17.47,3.29
2018,10,13,17,30,113.0,11.0,1.5,13.9,13.0,10.48,0.0
2018,10,13,17,45,56.5,5.5,1.5,13.25,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,50.5,5.0,0.25,9.4,6.0,0.0,0.0
2018,10,14,6,30,101.0,10.0,0.2,9.9,12.0,47.06,0.0
2018,10,14,6,45,61.0,18.5,0.15,10.35,20.5,55.4,27.62
2018,10,14,7,0,21.0,27.0,0.1,10.8,29.0,36.89,25.16
2018,10,14,7,15,156.5,39.5,0.1,11.4,71.5,148.68,120.78
2018,10,14,7,30,292.0,52.0,0.1,12.0,114.0,248.37,204.68
2018,10,14,7,45,246.0,64.5,0.1,12.55,125.5,247.87,204.41
2018,10,14,8,0,200.0,77.0,0.1,13.1,137.0,229.34,189.36
2018,10,14,8,15,237.0,97.0,0.1,13.75,180.0,286.47,235.51
2018,10,14,8,30,274.0,117.0,0.1,14.4,223.0,345.24,280.76
2018,10,14,8,45,336.5,136.5,0.15,15.0,281.5,438.52,351.09
2018,10,14,9,0,399.0,156.0,0.2,15.6,340.0,519.92,409.93
2018,10,14,9,15,434.5,164.0,0.2,16.15,380.0,567.32,442.06
2018,10,14,9,30,470.0,172.0,0.2,16.7,420.0,614.63,473.73
2018,10,14,9,45,551.5,163.5,0.25,17.2,472.0,681.62,520.22
2018,10,14,10,0,633.0,155.0,0.3,17.7,524.0,755.78,569.16
2018,10,14,10,15,716.0,138.5,0.35,18.25,573.5,815.4,606.47
2018,10,14,10,30,799.0,122.0,0.4,18.8,623.0,868.32,638.92
2018,10,14,10,45,868.0,106.5,0.4,19.3,665.5,912.45,664.42
2018,10,14,11,0,937.0,91.0,0.4,19.8,708.0,945.56,682.73
2018,10,14,11,15,969.5,82.5,0.4,20.25,730.5,957.77,688.14
2018,10,14,11,30,1002.0,74.0,0.4,20.7,753.0,965.66,691.31
2018,10,14,11,45,1003.0,74.5,0.4,21.15,757.0,952.23,681.42
2018,10,14,12,0,1004.0,75.0,0.4,21.6,761.0,934.85,669.57
2018,10,14,12,15,1003.5,74.5,0.45,21.75,756.5,911.25,655.79
2018,10,14,12,30,1003.0,74.0,0.5,21.9,752.0,883.95,639.72
2018,10,14,12,45,1000.0,73.0,0.5,22.05,739.0,850.6,618.77
2018,10,14,13,0,997.0,72.0,0.5,22.2,726.0,813.97,595.67
2018,10,14,13,15,991.5,71.5,0.6,22.15,705.5,773.01,571.67
2018,10,14,13,30,986.0,71.0,0.7,22.1,685.0,729.29,544.93
2018,10,14,13,45,976.5,70.0,0.8,22.05,656.0,680.03,511.53
2018,10,14,14,0,967.0,69.0,0.9,22.0,627.0,628.8,475.37
2018,10,14,14,15,952.0,67.5,1.0,21.8,590.5,572.46,434.24
2018,10,14,14,30,937.0,66.0,1.1,21.6,554.0,515.23,390.61
2018,10,14,14,45,920.0,64.5,1.2,21.35,513.0,456.55,344.01
2018,10,14,15,0,903.0,63.0,1.3,21.1,472.0,397.77,295.33
2018,10,14,15,15,879.5,60.0,1.3,21.1,426.0,335.69,242.05
2018,10,14,15,30,856.0,57.0,1.3,21.1,380.0,274.85,188.81
2018,10,14,15,45,821.5,54.5,1.5,20.15,331.0,211.57,134.97
2018,10,14,16,0,787.0,52.0,1.7,19.2,282.0,153.5,87.42
2018,10,14,16,15,734.0,47.0,1.8,18.0,231.0,95.24,46.8
2018,10,14,16,30,681.0,42.0,1.9,16.8,180.0,43.1,23.79
2018,10,14,16,45,590.5,36.5,2.0,15.65,132.0,30.07,20.66
2018,10,14,17,0,500.0,31.0,2.1,14.5,84.0,26.91,17.08
2018,10,14,17,15,316.5,21.0,2.15,14.0,48.5,17.24,0.71
2018,10,14,17,30,133.0,11.0,2.2,13.5,13.0,10.48,0.0
2018,10,14,17,45,66.5,5.5,2.25,13.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,11.9,18.0,87.38,0.0
2018,10,15,6,45,382.0,22.5,2.55,12.2,56.5,200.41,99.53
2018,10,15,7,0,564.0,31.0,2.6,12.5,95.0,323.27,253.34
2018,10,15,7,15,647.5,36.5,2.6,13.0,144.5,402.13,326.76
2018,10,15,7,30,731.0,42.0,2.6,13.5,194.0,486.88,400.19
2018,10,15,7,45,779.0,46.0,2.65,14.05,245.0,553.59,456.23
2018,10,15,8,0,827.0,50.0,2.7,14.6,296.0,616.83,507.12
2018,10,15,8,15,858.0,52.5,2.6,15.2,345.0,672.41,547.04
2018,10,15,8,30,889.0,55.0,2.5,15.8,394.0,727.74,585.12
2018,10,15,8,45,905.5,57.5,2.4,16.35,437.5,771.25,613.27
2018,10,15,9,0,922.0,60.0,2.3,16.9,481.0,812.66,639.12
2018,10,15,9,15,937.0,61.5,2.2,17.45,521.0,849.16,660.79
2018,10,15,9,30,952.0,63.0,2.1,18.0,561.0,882.92,680.06
2018,10,15,9,45,962.5,65.0,2.0,18.55,595.5,910.44,694.65
2018,10,15,10,0,973.0,67.0,1.9,19.1,630.0,934.54,706.73
2018,10,15,10,15,981.0,68.0,1.8,19.6,657.0,951.61,714.09
2018,10,15,10,30,989.0,69.0,1.7,20.1,684.0,964.89,718.97
2018,10,15,10,45,994.0,70.0,1.6,20.6,704.0,971.6,719.57
2018,10,15,11,0,999.0,71.0,1.5,21.1,724.0,974.3,717.7
2018,10,15,11,15,1001.5,71.5,1.4,21.5,736.0,970.15,711.82
2018,10,15,11,30,1004.0,72.0,1.3,21.9,748.0,961.97,703.57
2018,10,15,11,45,1005.0,72.0,1.2,22.3,751.5,947.91,691.73
2018,10,15,12,0,1006.0,72.0,1.1,22.7,755.0,929.91,677.59
2018,10,15,12,15,1005.0,72.0,1.05,22.85,750.5,906.42,661.59
2018,10,15,12,30,1004.0,72.0,1.0,23.0,746.0,879.24,643.36
2018,10,15,12,45,1001.5,71.0,0.95,23.2,733.0,846.25,621.31
2018,10,15,13,0,999.0,70.0,0.9,23.4,720.0,809.94,597.15
2018,10,15,13,15,993.0,69.5,0.9,23.35,699.5,768.59,570.84
2018,10,15,13,30,987.0,69.0,0.9,23.3,679.0,724.52,542.0
2018,10,15,13,45,979.0,67.5,0.95,23.25,650.5,675.66,507.99
2018,10,15,14,0,971.0,66.0,1.0,23.2,622.0,624.71,471.33
2018,10,15,14,15,959.0,65.0,1.1,22.95,587.0,570.36,431.53
2018,10,15,14,30,947.0,64.0,1.2,22.7,552.0,514.79,389.03
2018,10,15,14,45,930.5,62.0,1.3,22.45,511.0,455.4,341.81
2018,10,15,15,0,914.0,60.0,1.4,22.2,470.0,395.86,292.49
2018,10,15,15,15,890.5,57.5,1.4,22.2,424.0,333.79,239.19
2018,10,15,15,30,867.0,55.0,1.4,22.2,378.0,272.94,185.96
2018,10,15,15,45,832.5,52.0,1.65,21.05,328.5,211.0,133.46
2018,10,15,16,0,798.0,49.0,1.9,19.9,279.0,149.7,83.67
2018,10,15,16,15,744.0,45.5,1.95,18.65,228.5,92.31,44.43
2018,10,15,16,30,690.0,42.0,2.0,17.4,178.0,41.13,23.53
2018,10,15,16,45,597.5,36.0,2.05,16.15,129.5,29.82,20.34
2018,10,15,17,0,505.0,30.0,2.1,14.9,81.0,26.14,16.19
2018,10,15,17,15,317.5,20.5,2.15,14.35,46.5,16.99,0.0
2018,10,15,17,30,130.0,11.0,2.2,13.8,12.0,10.48,0.0
2018,10,15,17,45,65.0,5.5,2.25,13.2,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.6,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,62.34,0.0
2018,10,16,6,45,320.0,21.5,0.45,11.55,50.0,177.56,74.17
2018,10,16,7,0,502.0,31.0,0.4,12.0,86.0,292.83,225.63
2018,10,16,7,15,589.5,37.0,0.35,12.7,133.5,371.25,295.81
2018,10,16,7,30,677.0,43.0,0.3,13.4,181.0,456.03,365.59
2018,10,16,7,45,729.0,46.5,0.3,14.15,230.5,522.08,417.92
2018,10,16,8,0,781.0,50.0,0.3,14.9,280.0,590.36,469.13
2018,10,16,8,15,814.5,53.0,0.25,15.45,328.0,641.15,503.44
2018,10,16,8,30,848.0,56.0,0.2,16.0,376.0,697.24,539.72
2018,10,16,8,45,870.0,58.0,0.15,16.6,420.0,742.8,567.17
2018,10,16,9,0,892.0,60.0,0.1,17.2,464.0,786.75,592.84
2018,10,16,9,15,906.5,61.5,0.1,17.8,502.5,821.96,612.69
2018,10,16,9,30,921.0,63.0,0.1,18.4,541.0,854.53,630.58
2018,10,16,9,45,932.0,65.0,0.15,18.95,574.5,881.82,645.7
2018,10,16,10,0,943.0,67.0,0.2,19.5,608.0,905.82,658.83
2018,10,16,10,15,951.0,68.0,0.2,19.95,635.0,922.5,666.73
2018,10,16,10,30,959.0,69.0,0.2,20.4,662.0,935.52,672.49
2018,10,16,10,45,964.5,69.5,0.25,20.9,681.0,941.93,675.14
2018,10,16,11,0,970.0,70.0,0.3,21.4,700.0,944.47,675.69
2018,10,16,11,15,971.0,70.5,0.4,21.65,710.5,939.14,673.3
2018,10,16,11,30,972.0,71.0,0.5,21.9,721.0,929.92,668.75
2018,10,16,11,45,973.0,70.5,0.55,22.15,724.0,915.68,660.13
2018,10,16,12,0,974.0,70.0,0.6,22.4,727.0,897.67,649.25
2018,10,16,12,15,972.5,70.5,0.75,22.5,722.5,875.02,637.68
2018,10,16,12,30,971.0,71.0,0.9,22.6,718.0,848.82,623.53
2018,10,16,12,45,967.5,70.5,1.0,22.65,705.5,816.58,604.4
2018,10,16,13,0,964.0,70.0,1.1,22.7,693.0,781.19,582.89
2018,10,16,13,15,958.0,69.5,1.25,22.65,672.5,741.1,558.54
2018,10,16,13,30,952.0,69.0,1.4,22.6,652.0,698.41,531.0
2018,10,16,13,45,941.5,68.5,1.55,22.55,624.0,650.57,497.29
2018,10,16,14,0,931.0,68.0,1.7,22.5,596.0,600.95,460.93
2018,10,16,14,15,917.0,66.5,1.8,22.3,561.0,546.96,419.91
2018,10,16,14,30,903.0,65.0,1.9,22.1,526.0,492.08,376.6
2018,10,16,14,45,885.0,63.5,2.05,21.85,486.0,434.91,330.08
2018,10,16,15,0,867.0,62.0,2.2,21.6,446.0,377.82,281.83
2018,10,16,15,15,842.0,59.0,2.2,21.6,401.0,317.5,229.31
2018,10,16,15,30,817.0,56.0,2.2,21.6,356.0,258.65,177.31
2018,10,16,15,45,780.5,53.5,2.35,20.6,308.5,197.63,125.17
2018,10,16,16,0,744.0,51.0,2.5,19.6,261.0,142.04,80.01
2018,10,16,16,15,686.5,46.5,2.55,18.55,212.0,86.94,42.66
2018,10,16,16,30,629.0,42.0,2.6,17.5,163.0,38.54,28.18
2018,10,16,16,45,532.5,36.0,2.6,16.5,117.5,29.97,20.37
2018,10,16,17,0,436.0,30.0,2.6,15.5,72.0,24.08,14.17
2018,10,16,17,15,269.0,20.0,2.65,14.95,41.0,16.71,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.4,10.0,9.53,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.85,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,17,6,15,53.5,5.5,1.35,10.1,6.0,0.0,0.0
2018,10,17,6,30,107.0,11.0,1.4,10.5,12.0,49.8,0.0
2018,10,17,6,45,270.5,21.5,1.4,10.9,45.0,155.16,49.57
2018,10,17,7,0,434.0,32.0,1.4,11.3,78.0,267.55,207.6
2018,10,17,7,15,526.0,39.0,1.4,11.85,124.0,344.47,279.17
2018,10,17,7,30,618.0,46.0,1.4,12.4,170.0,424.69,348.51
2018,10,17,7,45,644.5,52.5,1.35,12.9,212.0,476.27,392.0
2018,10,17,8,0,671.0,59.0,1.3,13.4,254.0,528.15,433.38
2018,10,17,8,15,736.0,60.5,1.2,14.1,307.5,600.54,487.26
2018,10,17,8,30,801.0,62.0,1.1,14.8,361.0,675.12,538.68
2018,10,17,8,45,826.5,64.5,1.0,15.5,405.0,722.64,568.29
2018,10,17,9,0,852.0,67.0,0.9,16.2,449.0,762.12,591.32
2018,10,17,9,15,870.0,68.5,0.85,16.8,488.0,798.96,612.75
2018,10,17,9,30,888.0,70.0,0.8,17.4,527.0,833.45,632.06
2018,10,17,9,45,901.5,71.5,0.7,18.05,560.5,861.46,645.62
2018,10,17,10,0,915.0,73.0,0.6,18.7,594.0,886.41,656.86
2018,10,17,10,15,923.5,74.0,0.55,19.1,620.5,903.08,664.16
2018,10,17,10,30,932.0,75.0,0.5,19.5,647.0,916.22,669.32
2018,10,17,10,45,937.5,76.5,0.5,19.95,666.5,923.63,671.87
2018,10,17,11,0,943.0,78.0,0.5,20.4,686.0,927.26,672.24
2018,10,17,11,15,946.0,78.0,0.45,20.6,697.0,923.1,667.46
2018,10,17,11,30,949.0,78.0,0.4,20.8,708.0,915.14,660.58
2018,10,17,11,45,950.0,78.0,0.4,21.0,711.5,901.69,651.48
2018,10,17,12,0,951.0,78.0,0.4,21.2,715.0,884.52,640.24
2018,10,17,12,15,949.0,78.5,0.5,21.3,710.5,861.84,627.8
2018,10,17,12,30,947.0,79.0,0.6,21.4,706.0,835.73,613.08
2018,10,17,12,45,943.0,78.5,0.7,21.45,693.0,803.7,594.39
2018,10,17,13,0,939.0,78.0,0.8,21.5,680.0,768.65,573.38
2018,10,17,13,15,932.5,77.5,0.95,21.45,660.0,729.02,549.68
2018,10,17,13,30,926.0,77.0,1.1,21.4,640.0,686.91,522.32
2018,10,17,13,45,916.5,75.5,1.25,21.35,612.0,639.65,489.3
2018,10,17,14,0,907.0,74.0,1.4,21.3,584.0,590.62,453.58
2018,10,17,14,15,893.5,72.5,1.5,21.1,550.0,538.0,413.65
2018,10,17,14,30,880.0,71.0,1.6,20.9,516.0,484.49,371.43
2018,10,17,14,45,860.5,69.0,1.75,20.7,476.0,427.38,324.99
2018,10,17,15,0,841.0,67.0,1.9,20.5,436.0,369.47,276.17
2018,10,17,15,15,814.5,64.5,1.9,20.5,391.5,310.24,224.58
2018,10,17,15,30,788.0,62.0,1.9,20.5,347.0,252.76,173.8
2018,10,17,15,45,748.0,58.0,2.1,19.6,299.0,193.39,123.25
2018,10,17,16,0,708.0,54.0,2.3,18.7,251.0,138.0,78.56
2018,10,17,16,15,647.5,49.0,2.4,17.75,202.5,84.62,42.79
2018,10,17,16,30,587.0,44.0,2.5,16.8,154.0,38.39,28.09
2018,10,17,16,45,487.0,37.0,2.6,15.8,110.0,28.49,19.09
2018,10,17,17,0,387.0,30.0,2.7,14.8,66.0,24.29,14.07
2018,10,17,17,15,224.5,18.5,2.75,14.25,36.5,15.42,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.7,7.0,6.67,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.15,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.15,11.3,5.5,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,11.4,11.0,44.31,0.0
2018,10,18,6,45,252.5,21.5,1.05,11.55,43.0,145.97,27.6
2018,10,18,7,0,410.0,33.0,1.0,11.7,75.0,256.57,196.92
2018,10,18,7,15,504.0,40.0,0.95,12.35,120.0,333.44,268.33
2018,10,18,7,30,598.0,47.0,0.9,13.0,165.0,418.07,340.07
2018,10,18,7,45,525.5,50.5,0.85,13.65,174.5,404.07,331.38
2018,10,18,8,0,453.0,54.0,0.8,14.3,184.0,382.3,315.04
2018,10,18,8,15,593.0,60.5,0.7,14.9,261.0,503.6,409.78
2018,10,18,8,30,733.0,67.0,0.6,15.5,338.0,630.31,500.46
2018,10,18,8,45,785.5,68.0,0.5,16.05,390.0,694.11,540.94
2018,10,18,9,0,838.0,69.0,0.4,16.6,442.0,758.23,580.58
2018,10,18,9,15,826.0,75.5,0.35,17.15,469.5,776.82,588.77
2018,10,18,9,30,814.0,82.0,0.3,17.7,497.0,791.63,594.97
2018,10,18,9,45,859.0,79.5,0.25,18.25,542.5,832.85,618.67
2018,10,18,10,0,904.0,77.0,0.2,18.8,588.0,879.28,644.8
2018,10,18,10,15,913.0,78.0,0.2,19.2,614.5,896.15,652.74
2018,10,18,10,30,922.0,79.0,0.2,19.6,641.0,909.53,659.01
2018,10,18,10,45,928.0,80.0,0.2,19.95,660.0,916.65,661.59
2018,10,18,11,0,934.0,81.0,0.2,20.3,679.0,920.04,662.06
2018,10,18,11,15,937.0,81.5,0.25,20.55,690.5,916.43,659.55
2018,10,18,11,30,940.0,82.0,0.3,20.8,702.0,909.05,654.98
2018,10,18,11,45,941.0,82.0,0.35,21.0,705.0,895.64,646.93
2018,10,18,12,0,942.0,82.0,0.4,21.2,708.0,878.56,636.74
2018,10,18,12,15,941.0,81.5,0.5,21.3,703.5,855.69,624.13
2018,10,18,12,30,940.0,81.0,0.6,21.4,699.0,829.41,609.25
2018,10,18,12,45,937.0,80.5,0.7,21.5,686.5,798.31,590.99
2018,10,18,13,0,934.0,80.0,0.8,21.6,674.0,764.15,570.4
2018,10,18,13,15,927.5,79.0,0.9,21.6,653.5,724.15,545.66
2018,10,18,13,30,921.0,78.0,1.0,21.6,633.0,681.7,517.25
2018,10,18,13,45,911.0,77.0,1.1,21.55,605.5,634.9,484.22
2018,10,18,14,0,901.0,76.0,1.2,21.5,578.0,586.37,448.69
2018,10,18,14,15,886.5,74.0,1.35,21.35,543.5,533.04,408.69
2018,10,18,14,30,872.0,72.0,1.5,21.2,509.0,478.95,366.34
2018,10,18,14,45,852.0,70.0,1.6,21.05,469.0,422.12,319.99
2018,10,18,15,0,832.0,68.0,1.7,20.9,429.0,364.6,271.47
2018,10,18,15,15,805.0,65.0,1.7,20.9,384.5,305.34,220.06
2018,10,18,15,30,778.0,62.0,1.7,20.9,340.0,247.9,169.57
2018,10,18,15,45,738.5,58.0,1.9,20.1,292.5,189.37,119.89
2018,10,18,16,0,699.0,54.0,2.1,19.3,245.0,134.77,76.15
2018,10,18,16,15,638.0,49.0,2.15,18.3,197.0,82.13,41.48
2018,10,18,16,30,577.0,44.0,2.2,17.3,149.0,33.63,23.84
2018,10,18,16,45,475.0,36.5,2.3,16.35,105.5,28.25,18.77
2018,10,18,17,0,373.0,29.0,2.4,15.4,62.0,23.57,13.03
2018,10,18,17,15,215.0,17.5,2.45,14.9,34.0,16.68,0.0
2018,10,18,17,30,57.0,6.0,2.5,14.4,6.0,5.72,0.0
2018,10,18,17,45,28.5,3.0,2.5,13.9,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,19,6,15,46.5,4.5,0.9,11.15,5.0,0.0,0.0
2018,10,19,6,30,93.0,9.0,0.9,11.6,10.0,42.49,0.0
2018,10,19,6,45,251.0,20.0,0.9,12.05,41.0,142.54,3.1
2018,10,19,7,0,409.0,31.0,0.9,12.5,72.0,253.36,192.08
2018,10,19,7,15,504.5,38.5,0.95,13.3,117.0,330.99,264.96
2018,10,19,7,30,600.0,46.0,1.0,14.1,162.0,411.91,334.13
2018,10,19,7,45,657.5,51.0,1.05,14.85,210.0,479.64,389.98
2018,10,19,8,0,715.0,56.0,1.1,15.6,258.0,550.08,445.29
2018,10,19,8,15,743.0,61.0,1.0,16.2,303.0,602.6,483.24
2018,10,19,8,30,771.0,66.0,0.9,16.8,348.0,654.73,518.0
2018,10,19,8,45,777.0,73.5,0.85,17.45,387.0,692.57,541.52
2018,10,19,9,0,783.0,81.0,0.8,18.1,426.0,727.92,562.65
2018,10,19,9,15,832.5,77.0,0.75,18.7,472.5,781.78,595.98
2018,10,19,9,30,882.0,73.0,0.7,19.3,519.0,827.54,622.56
2018,10,19,9,45,895.5,74.0,0.65,19.95,552.0,854.58,636.06
2018,10,19,10,0,909.0,75.0,0.6,20.6,585.0,878.59,647.6
2018,10,19,10,15,918.5,76.0,0.5,20.95,611.5,895.88,654.43
2018,10,19,10,30,928.0,77.0,0.4,21.3,638.0,909.67,659.05
2018,10,19,10,45,934.5,78.0,0.35,21.7,657.5,917.2,660.72
2018,10,19,11,0,941.0,79.0,0.3,22.1,677.0,920.97,660.26
2018,10,19,11,15,944.5,79.5,0.35,22.3,688.5,917.72,658.18
2018,10,19,11,30,948.0,80.0,0.4,22.5,700.0,910.67,653.99
2018,10,19,11,45,949.5,79.5,0.5,22.65,703.5,896.98,646.94
2018,10,19,12,0,951.0,79.0,0.6,22.8,707.0,879.59,637.63
2018,10,19,12,15,948.5,79.5,0.7,22.95,702.0,856.46,624.59
2018,10,19,12,30,946.0,80.0,0.8,23.1,697.0,829.94,609.24
2018,10,19,12,45,941.0,80.0,0.9,23.2,684.0,797.72,590.03
2018,10,19,13,0,936.0,80.0,1.0,23.3,671.0,762.54,568.55
2018,10,19,13,15,930.0,78.5,1.1,23.3,650.5,722.3,543.43
2018,10,19,13,30,924.0,77.0,1.2,23.3,630.0,679.58,514.49
2018,10,19,13,45,915.5,76.0,1.3,23.3,603.0,633.59,481.76
2018,10,19,14,0,907.0,75.0,1.4,23.3,576.0,585.75,446.47
2018,10,19,14,15,894.0,73.0,1.5,23.15,542.0,532.98,406.49
2018,10,19,14,30,881.0,71.0,1.6,23.0,508.0,479.28,364.22
