Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,45,340.0,90.0,1.45,16.4,170.0,125.92,84.91
2018,11,8,16,0,275.0,75.0,1.3,15.2,126.0,84.83,55.36
2018,11,8,16,15,202.5,55.0,1.35,14.35,87.0,48.16,32.2
2018,11,8,16,30,130.0,35.0,1.4,13.5,48.0,28.63,18.18
2018,11,8,16,45,74.5,20.0,1.45,12.6,26.5,16.67,0.0
2018,11,8,17,0,19.0,5.0,1.5,11.7,5.0,4.77,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,59.81,0.0
2018,11,9,7,15,239.5,29.0,1.7,7.7,52.0,166.34,103.19
2018,11,9,7,30,370.0,43.0,1.7,8.3,86.0,264.64,212.82
2018,11,9,7,45,437.0,54.0,1.7,8.95,126.5,331.02,273.81
2018,11,9,8,0,504.0,65.0,1.7,9.6,167.0,401.43,334.86
2018,11,9,8,15,451.0,78.5,1.65,10.25,186.0,401.09,335.84
2018,11,9,8,30,398.0,92.0,1.6,10.9,205.0,396.73,332.25
2018,11,9,8,45,411.5,104.5,1.55,11.5,236.5,432.35,360.47
2018,11,9,9,0,425.0,117.0,1.5,12.1,268.0,467.25,386.83
2018,11,9,9,15,451.5,133.5,1.35,12.65,309.0,515.71,422.41
2018,11,9,9,30,478.0,150.0,1.2,13.2,350.0,563.35,455.92
2018,11,9,9,45,488.5,169.0,1.05,13.75,386.5,600.2,479.86
2018,11,9,10,0,499.0,188.0,0.9,14.3,423.0,635.0,501.5
2018,11,9,10,15,508.0,195.0,0.75,14.7,445.5,653.0,510.93
2018,11,9,10,30,517.0,202.0,0.6,15.1,468.0,668.93,518.69
2018,11,9,10,45,519.5,208.5,0.5,15.5,483.5,676.86,521.17
2018,11,9,11,0,522.0,215.0,0.4,15.9,499.0,682.5,522.09
2018,11,9,11,15,522.0,217.5,0.35,16.2,506.0,679.48,518.04
2018,11,9,11,30,522.0,220.0,0.3,16.5,513.0,674.25,512.65
2018,11,9,11,45,514.5,223.0,0.25,16.8,513.0,661.54,502.07
2018,11,9,12,0,507.0,226.0,0.2,17.1,513.0,646.92,490.35
2018,11,9,12,15,501.5,223.0,0.35,17.25,505.0,625.72,477.05
2018,11,9,12,30,496.0,220.0,0.5,17.4,497.0,602.91,462.44
2018,11,9,12,45,496.5,216.0,0.6,17.6,488.0,581.68,448.02
2018,11,9,13,0,497.0,212.0,0.7,17.8,479.0,558.73,431.96
2018,11,9,13,15,483.5,207.5,0.85,17.65,459.5,524.96,408.41
2018,11,9,13,30,470.0,203.0,1.0,17.5,440.0,490.69,383.78
2018,11,9,13,45,461.0,196.0,1.15,17.4,418.5,456.09,358.06
2018,11,9,14,0,452.0,189.0,1.3,17.3,397.0,421.06,331.12
2018,11,9,14,15,431.5,179.0,1.35,16.9,366.0,377.7,297.0
2018,11,9,14,30,411.0,169.0,1.4,16.5,335.0,332.29,260.47
2018,11,9,14,45,384.0,156.0,1.45,16.1,299.5,286.82,223.13
2018,11,9,15,0,357.0,143.0,1.5,15.7,264.0,243.57,186.92
2018,11,9,15,15,321.5,126.5,1.5,15.7,225.0,197.48,148.08
2018,11,9,15,30,286.0,110.0,1.5,15.7,186.0,155.07,112.6
2018,11,9,15,45,244.5,90.5,1.6,13.9,147.0,113.19,79.36
2018,11,9,16,0,203.0,71.0,1.7,12.1,108.0,76.25,51.61
2018,11,9,16,15,154.5,51.5,1.8,11.45,75.0,44.41,30.11
2018,11,9,16,30,106.0,32.0,1.9,10.8,42.0,26.3,16.25
2018,11,9,16,45,61.0,18.5,1.95,10.15,23.5,15.47,0.0
2018,11,9,17,0,16.0,5.0,2.0,9.5,5.0,4.77,0.0
2018,11,9,17,15,8.0,2.5,2.05,9.3,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,32.91,0.0
2018,11,10,7,15,137.0,27.0,1.7,6.7,40.0,117.73,66.23
2018,11,10,7,30,220.0,43.0,1.7,7.5,68.0,191.3,153.16
2018,11,10,7,45,286.0,58.5,1.7,8.3,106.0,253.97,210.57
2018,11,10,8,0,352.0,74.0,1.7,9.1,144.0,321.68,269.59
2018,11,10,8,15,385.0,86.0,1.65,9.65,179.5,368.48,309.64
2018,11,10,8,30,418.0,98.0,1.6,10.2,215.0,416.56,349.17
2018,11,10,8,45,459.5,109.5,1.55,10.8,256.0,470.67,392.0
2018,11,10,9,0,501.0,121.0,1.5,11.4,297.0,525.6,433.9
2018,11,10,9,15,526.0,129.0,1.35,12.0,331.0,564.34,461.32
2018,11,10,9,30,551.0,137.0,1.2,12.6,365.0,602.23,487.13
2018,11,10,9,45,561.5,143.5,1.05,13.15,391.0,625.81,501.36
2018,11,10,10,0,572.0,150.0,0.9,13.7,417.0,647.49,513.74
2018,11,10,10,15,596.0,155.0,0.8,14.25,446.5,676.12,531.42
2018,11,10,10,30,620.0,160.0,0.7,14.8,476.0,702.67,547.01
2018,11,10,10,45,624.5,165.0,0.55,15.3,492.5,714.97,551.25
2018,11,10,11,0,629.0,170.0,0.4,15.8,509.0,720.69,551.01
2018,11,10,11,15,627.5,173.5,0.35,16.15,517.5,717.29,546.41
2018,11,10,11,30,626.0,177.0,0.3,16.5,526.0,707.66,537.84
2018,11,10,11,45,611.5,181.5,0.2,16.9,523.5,690.28,523.06
2018,11,10,12,0,597.0,186.0,0.1,17.3,521.0,670.87,507.25
2018,11,10,12,15,602.0,184.0,0.2,17.4,519.5,656.96,498.55
2018,11,10,12,30,607.0,182.0,0.3,17.5,518.0,640.61,488.09
2018,11,10,12,45,573.0,184.5,0.4,17.6,496.5,599.97,459.89
2018,11,10,13,0,539.0,187.0,0.5,17.7,475.0,559.28,431.32
2018,11,10,13,15,524.5,183.5,0.6,17.7,455.0,524.82,406.99
2018,11,10,13,30,510.0,180.0,0.7,17.7,435.0,489.79,381.47
2018,11,10,13,45,499.5,172.5,0.8,17.65,411.5,452.58,353.7
2018,11,10,14,0,489.0,165.0,0.9,17.6,388.0,414.99,324.76
2018,11,10,14,15,490.0,155.0,1.05,17.3,365.0,379.9,297.23
2018,11,10,14,30,491.0,145.0,1.2,17.0,342.0,343.72,267.65
2018,11,10,14,45,462.5,134.5,1.35,16.65,306.0,295.79,228.19
2018,11,10,15,0,434.0,124.0,1.5,16.3,270.0,250.06,189.67
2018,11,10,15,15,394.0,111.5,1.5,16.3,231.0,202.15,149.0
2018,11,10,15,30,354.0,99.0,1.5,16.3,192.0,158.23,112.07
2018,11,10,15,45,307.5,84.0,1.75,15.0,154.0,115.46,78.14
2018,11,10,16,0,261.0,69.0,2.0,13.7,116.0,77.91,50.57
2018,11,10,16,15,201.0,51.0,2.05,13.15,81.0,43.03,28.38
2018,11,10,16,30,141.0,33.0,2.1,12.6,46.0,25.8,15.47
2018,11,10,16,45,81.5,19.0,2.15,12.05,25.5,15.85,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.5,5.0,4.77,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.65,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.7,17.0,72.79,0.0
2018,11,11,7,15,300.0,25.0,1.8,9.2,51.5,187.03,94.72
2018,11,11,7,30,456.0,36.0,1.8,9.7,86.0,299.89,237.29
2018,11,11,7,45,544.0,43.0,1.85,10.2,130.0,375.69,307.82
2018,11,11,8,0,632.0,50.0,1.9,10.7,174.0,457.01,378.19
2018,11,11,8,15,685.0,55.5,1.9,11.3,219.0,514.29,426.6
2018,11,11,8,30,738.0,61.0,1.9,11.9,264.0,578.98,478.4
2018,11,11,8,45,773.0,64.5,1.9,12.55,306.5,629.81,516.82
2018,11,11,9,0,808.0,68.0,1.9,13.2,349.0,679.82,552.4
2018,11,11,9,15,820.5,73.5,1.9,13.7,385.0,714.44,575.78
2018,11,11,9,30,833.0,79.0,1.9,14.2,421.0,746.53,596.88
2018,11,11,9,45,835.0,85.5,1.85,14.75,450.5,768.91,610.03
2018,11,11,10,0,837.0,92.0,1.8,15.3,480.0,788.03,620.73
2018,11,11,10,15,845.0,95.0,1.8,15.8,504.5,804.61,630.13
2018,11,11,10,30,853.0,98.0,1.8,16.3,529.0,817.91,637.25
2018,11,11,10,45,867.5,98.0,1.75,16.75,549.5,829.63,642.95
2018,11,11,11,0,882.0,98.0,1.7,17.2,570.0,837.88,646.3
2018,11,11,11,15,887.0,98.5,1.7,17.6,581.0,835.5,643.09
2018,11,11,11,30,892.0,99.0,1.7,18.0,592.0,829.56,637.68
2018,11,11,11,45,893.5,99.5,1.65,18.4,595.5,817.33,627.6
2018,11,11,12,0,895.0,100.0,1.6,18.8,599.0,801.65,615.35
2018,11,11,12,15,874.5,104.5,1.6,19.0,589.0,770.83,593.68
2018,11,11,12,30,854.0,109.0,1.6,19.2,579.0,737.61,570.44
2018,11,11,12,45,844.0,110.0,1.55,19.45,566.0,705.76,546.42
2018,11,11,13,0,834.0,111.0,1.5,19.7,553.0,671.6,520.31
2018,11,11,13,15,823.0,109.5,1.45,19.75,532.5,632.16,490.47
2018,11,11,13,30,812.0,108.0,1.4,19.8,512.0,592.22,459.69
2018,11,11,13,45,796.0,106.0,1.35,19.9,484.5,546.02,423.59
2018,11,11,14,0,780.0,104.0,1.3,20.0,457.0,498.99,386.05
2018,11,11,14,15,755.5,101.5,1.2,19.9,423.0,447.12,344.03
2018,11,11,14,30,731.0,99.0,1.1,19.8,389.0,395.79,301.43
2018,11,11,14,45,696.5,94.5,1.0,19.65,349.5,339.9,254.61
2018,11,11,15,0,662.0,90.0,0.9,19.5,310.0,286.29,208.82
2018,11,11,15,15,619.0,83.5,0.9,19.5,268.0,231.34,162.05
2018,11,11,15,30,576.0,77.0,0.9,19.5,226.0,180.33,119.03
2018,11,11,15,45,507.5,68.5,0.65,17.85,182.0,128.45,78.91
2018,11,11,16,0,439.0,60.0,0.4,16.2,138.0,84.16,48.74
2018,11,11,16,15,339.5,47.0,0.5,15.35,97.0,41.19,25.56
2018,11,11,16,30,240.0,34.0,0.6,14.5,56.0,26.78,15.88
2018,11,11,16,45,134.5,19.5,0.7,13.65,30.5,15.55,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,12,6,45,46.0,5.5,2.5,7.05,6.5,0.0,0.0
2018,11,12,7,0,92.0,11.0,2.5,7.1,13.0,48.26,0.0
2018,11,12,7,15,222.5,24.0,2.45,7.55,44.0,148.69,62.85
2018,11,12,7,30,353.0,37.0,2.4,8.0,75.0,247.74,196.61
2018,11,12,7,45,446.0,47.5,2.35,8.5,118.0,325.69,269.46
2018,11,12,8,0,539.0,58.0,2.3,9.0,161.0,410.11,343.16
2018,11,12,8,15,596.5,64.5,2.2,9.7,205.0,473.68,396.96
2018,11,12,8,30,654.0,71.0,2.1,10.4,249.0,539.14,449.85
2018,11,12,8,45,694.0,76.5,2.0,11.1,291.5,592.85,491.18
2018,11,12,9,0,734.0,82.0,1.9,11.8,334.0,646.39,530.34
2018,11,12,9,15,743.0,89.5,1.85,12.55,368.5,678.93,551.77
2018,11,12,9,30,752.0,97.0,1.8,13.3,403.0,709.04,570.95
2018,11,12,9,45,749.0,107.0,1.75,14.05,431.5,730.2,583.13
2018,11,12,10,0,746.0,117.0,1.7,14.8,460.0,748.17,592.85
2018,11,12,10,15,761.0,119.5,1.7,15.3,485.5,768.66,605.31
2018,11,12,10,30,776.0,122.0,1.7,15.8,511.0,786.26,615.62
2018,11,12,10,45,786.5,123.5,1.65,16.3,530.0,796.04,619.94
2018,11,12,11,0,797.0,125.0,1.6,16.8,549.0,802.6,622.14
2018,11,12,11,15,803.0,126.0,1.55,17.15,560.0,801.72,619.61
2018,11,12,11,30,809.0,127.0,1.5,17.5,571.0,797.53,615.01
2018,11,12,11,45,811.5,127.0,1.5,17.85,574.5,786.18,606.15
2018,11,12,12,0,814.0,127.0,1.5,18.2,578.0,771.63,595.28
2018,11,12,12,15,802.5,129.5,1.45,18.4,571.0,746.44,576.73
2018,11,12,12,30,791.0,132.0,1.4,18.6,564.0,718.75,555.71
2018,11,12,12,45,772.5,134.5,1.4,18.75,549.0,684.02,530.04
2018,11,12,13,0,754.0,137.0,1.4,18.9,534.0,647.64,502.88
2018,11,12,13,15,741.5,135.0,1.35,18.85,513.5,608.94,473.76
2018,11,12,13,30,729.0,133.0,1.3,18.8,493.0,568.86,443.07
2018,11,12,13,45,709.0,130.5,1.2,18.8,465.0,523.13,407.17
2018,11,12,14,0,689.0,128.0,1.1,18.8,437.0,477.13,370.4
2018,11,12,14,15,662.0,123.0,1.05,18.6,402.5,425.64,329.24
2018,11,12,14,30,635.0,118.0,1.0,18.4,368.0,375.2,287.92
2018,11,12,14,45,600.5,112.0,0.95,18.2,330.0,322.6,244.12
2018,11,12,15,0,566.0,106.0,0.9,18.0,292.0,272.51,201.59
2018,11,12,15,15,520.5,97.5,0.9,18.0,251.0,218.31,155.86
2018,11,12,15,30,475.0,89.0,0.9,18.0,210.0,170.43,115.8
2018,11,12,15,45,411.0,77.5,0.9,16.45,168.0,122.07,78.4
2018,11,12,16,0,347.0,66.0,0.9,14.9,126.0,80.68,49.58
2018,11,12,16,15,260.5,50.5,0.9,14.6,88.0,42.8,27.79
2018,11,12,16,30,174.0,35.0,0.9,14.3,50.0,27.62,16.23
2018,11,12,16,45,96.0,19.5,0.85,14.0,27.0,18.59,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,3.81,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.0,4.0,3.81,0.0
2018,11,13,7,15,0.0,11.5,2.0,8.3,11.5,10.66,0.0
2018,11,13,7,30,0.0,19.0,2.0,8.6,19.0,17.62,8.79
2018,11,13,7,45,0.0,27.0,2.0,8.9,27.0,25.06,15.77
2018,11,13,8,0,0.0,35.0,2.0,9.2,35.0,32.5,22.49
2018,11,13,8,15,0.0,45.5,2.0,9.7,45.5,42.28,31.12
2018,11,13,8,30,0.0,56.0,2.0,10.2,56.0,52.07,39.63
2018,11,13,8,45,7.5,88.0,2.0,10.65,90.5,91.18,73.4
2018,11,13,9,0,15.0,120.0,2.0,11.1,125.0,131.61,107.7
2018,11,13,9,15,36.5,141.5,2.0,11.6,155.5,180.5,148.87
2018,11,13,9,30,58.0,163.0,2.0,12.1,186.0,221.35,182.58
2018,11,13,9,45,49.0,170.5,1.95,12.55,191.0,221.51,181.62
2018,11,13,10,0,40.0,178.0,1.9,13.0,196.0,221.51,180.65
2018,11,13,10,15,55.5,194.5,1.85,13.15,221.0,251.67,205.12
2018,11,13,10,30,71.0,211.0,1.8,13.3,246.0,281.78,229.14
2018,11,13,10,45,167.0,219.0,1.75,13.45,306.0,377.91,307.35
2018,11,13,11,0,263.0,227.0,1.7,13.6,366.0,473.37,382.17
2018,11,13,11,15,263.0,232.0,1.65,13.65,373.0,474.93,381.95
2018,11,13,11,30,263.0,237.0,1.6,13.7,380.0,475.4,381.59
2018,11,13,11,45,302.5,232.0,1.55,13.75,397.5,493.72,395.88
2018,11,13,12,0,342.0,227.0,1.5,13.8,415.0,509.83,408.17
2018,11,13,12,15,304.0,232.0,1.5,13.85,398.0,477.89,382.65
2018,11,13,12,30,266.0,237.0,1.5,13.9,381.0,446.46,357.76
2018,11,13,12,45,245.5,234.0,1.45,14.0,364.5,419.12,336.1
2018,11,13,13,0,225.0,231.0,1.4,14.1,348.0,384.4,308.72
2018,11,13,13,15,293.0,210.5,1.4,14.05,357.5,401.46,322.95
2018,11,13,13,30,361.0,190.0,1.4,14.0,367.0,405.38,326.19
2018,11,13,13,45,333.5,184.0,1.35,14.0,340.5,367.56,295.49
2018,11,13,14,0,306.0,178.0,1.3,14.0,314.0,331.22,265.9
2018,11,13,14,15,325.0,161.5,1.25,13.7,296.5,306.68,245.53
2018,11,13,14,30,344.0,145.0,1.2,13.4,279.0,279.95,222.54
2018,11,13,14,45,310.5,133.0,1.1,13.1,245.0,237.27,186.64
2018,11,13,15,0,277.0,121.0,1.0,12.8,211.0,197.61,153.04
2018,11,13,15,15,294.5,103.5,1.0,12.8,188.0,168.2,126.08
2018,11,13,15,30,312.0,86.0,1.0,12.8,165.0,137.48,97.78
2018,11,13,15,45,269.5,73.0,0.9,12.05,132.0,99.85,67.44
2018,11,13,16,0,227.0,60.0,0.8,11.3,99.0,66.96,43.14
2018,11,13,16,15,159.5,45.5,0.8,11.1,69.0,38.84,25.77
2018,11,13,16,30,92.0,31.0,0.8,10.9,39.0,25.43,14.41
2018,11,13,16,45,51.5,17.5,0.8,10.65,21.5,16.68,0.0
2018,11,13,17,0,11.0,4.0,0.8,10.4,4.0,3.81,0.0
2018,11,13,17,15,5.5,2.0,0.75,10.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.7,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.8,10.0,34.97,0.0
2018,11,14,7,15,187.0,22.5,1.2,7.6,38.5,128.82,22.07
2018,11,14,7,30,309.0,36.0,1.1,8.4,67.0,222.63,172.51
2018,11,14,7,45,395.0,46.0,1.05,9.2,106.0,294.06,240.13
2018,11,14,8,0,481.0,56.0,1.0,10.0,145.0,371.36,306.61
2018,11,14,8,15,539.0,63.5,1.0,10.7,187.0,433.84,358.87
2018,11,14,8,30,597.0,71.0,1.0,11.4,229.0,498.5,410.64
2018,11,14,8,45,637.0,76.5,0.95,12.1,269.5,550.27,449.92
2018,11,14,9,0,677.0,82.0,0.9,12.8,310.0,602.02,487.56
2018,11,14,9,15,690.5,89.0,0.8,13.45,343.5,635.81,509.38
2018,11,14,9,30,704.0,96.0,0.7,14.1,377.0,667.58,528.79
2018,11,14,9,45,696.5,104.0,0.65,14.75,400.0,682.18,535.96
2018,11,14,10,0,689.0,112.0,0.6,15.4,423.0,693.72,541.03
2018,11,14,10,15,705.0,114.0,0.5,15.95,447.5,713.84,551.56
2018,11,14,10,30,721.0,116.0,0.4,16.5,472.0,731.33,559.9
2018,11,14,10,45,733.0,118.0,0.35,17.1,491.0,742.81,564.77
2018,11,14,11,0,745.0,120.0,0.3,17.7,510.0,751.31,567.72
2018,11,14,11,15,763.0,120.5,0.35,18.0,527.0,759.71,573.01
2018,11,14,11,30,781.0,121.0,0.4,18.3,544.0,764.78,576.19
2018,11,14,11,45,781.5,121.5,0.4,18.6,546.5,753.0,567.32
2018,11,14,12,0,782.0,122.0,0.4,18.9,549.0,738.19,556.78
2018,11,14,12,15,779.5,121.5,0.55,18.95,544.5,717.13,544.71
2018,11,14,12,30,777.0,121.0,0.7,19.0,540.0,693.34,529.89
2018,11,14,12,45,766.0,120.5,0.8,19.1,526.0,661.22,507.9
2018,11,14,13,0,755.0,120.0,0.9,19.2,512.0,627.14,483.98
2018,11,14,13,15,723.5,121.0,1.0,19.1,485.0,580.44,450.47
2018,11,14,13,30,692.0,122.0,1.1,19.0,458.0,533.7,416.04
2018,11,14,13,45,682.0,117.5,1.25,18.95,434.0,493.07,385.45
2018,11,14,14,0,672.0,113.0,1.4,18.9,410.0,451.48,352.87
2018,11,14,14,15,632.5,107.5,1.45,18.6,371.0,395.16,308.0
2018,11,14,14,30,593.0,102.0,1.5,18.3,332.0,341.14,263.86
2018,11,14,14,45,564.5,98.5,1.55,18.0,300.0,295.54,225.13
2018,11,14,15,0,536.0,95.0,1.6,17.7,268.0,251.8,187.18
2018,11,14,15,15,524.0,84.0,1.6,17.7,234.5,206.99,147.36
2018,11,14,15,30,512.0,73.0,1.6,17.7,201.0,162.89,108.53
2018,11,14,15,45,449.0,63.5,1.7,15.85,160.0,114.79,71.07
2018,11,14,16,0,386.0,54.0,1.8,14.0,119.0,73.61,42.68
2018,11,14,16,15,303.0,42.5,1.95,13.3,84.0,36.08,25.61
2018,11,14,16,30,220.0,31.0,2.1,12.6,49.0,24.46,13.12
2018,11,14,16,45,124.0,17.5,2.2,11.9,26.5,16.68,0.0
2018,11,14,17,0,28.0,4.0,2.3,11.2,4.0,3.81,0.0
2018,11,14,17,15,14.0,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.7,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,20.0,0.0
2018,11,15,7,15,115.0,21.5,2.05,7.55,31.0,93.88,0.0
2018,11,15,7,30,197.0,36.0,2.0,8.3,55.0,169.49,129.71
2018,11,15,7,45,275.0,51.0,2.0,9.1,92.5,235.76,193.2
2018,11,15,8,0,353.0,66.0,2.0,9.9,130.0,308.26,256.9
2018,11,15,8,15,410.0,77.0,1.95,10.5,170.0,367.9,308.23
2018,11,15,8,30,467.0,88.0,1.9,11.1,210.0,430.53,360.15
2018,11,15,8,45,508.5,96.5,1.85,11.7,249.0,481.8,401.08
2018,11,15,9,0,550.0,105.0,1.8,12.3,288.0,533.84,441.17
2018,11,15,9,15,570.5,110.5,1.6,12.9,319.0,570.9,467.36
2018,11,15,9,30,591.0,116.0,1.4,13.5,350.0,603.86,489.48
2018,11,15,9,45,659.0,112.0,1.25,14.15,392.0,660.83,529.23
2018,11,15,10,0,727.0,108.0,1.1,14.8,434.0,716.68,565.42
2018,11,15,10,15,742.5,110.5,0.95,15.3,459.0,737.32,575.65
2018,11,15,10,30,758.0,113.0,0.8,15.8,484.0,755.19,583.96
2018,11,15,10,45,759.0,114.5,0.7,16.3,497.5,757.43,581.97
2018,11,15,11,0,760.0,116.0,0.6,16.8,511.0,756.61,578.13
2018,11,15,11,15,769.5,116.5,0.5,17.1,523.5,758.26,576.54
2018,11,15,11,30,779.0,117.0,0.4,17.4,536.0,756.71,572.84
2018,11,15,11,45,767.5,118.0,0.3,17.7,532.5,736.47,556.66
2018,11,15,12,0,756.0,119.0,0.2,18.0,529.0,713.64,539.24
2018,11,15,12,15,755.5,121.5,0.25,18.15,528.5,698.01,528.94
2018,11,15,12,30,755.0,124.0,0.3,18.3,528.0,679.57,516.14
2018,11,15,12,45,755.0,122.0,0.4,18.4,518.5,653.86,499.03
2018,11,15,13,0,755.0,120.0,0.5,18.5,509.0,625.63,479.75
2018,11,15,13,15,749.0,116.5,0.6,18.5,490.5,589.74,454.57
2018,11,15,13,30,743.0,113.0,0.7,18.5,472.0,552.03,427.25
2018,11,15,13,45,733.5,108.5,0.85,18.45,447.0,509.79,396.05
2018,11,15,14,0,724.0,104.0,1.0,18.4,422.0,466.41,362.66
2018,11,15,14,15,705.5,99.0,1.05,18.15,390.0,417.65,323.63
2018,11,15,14,30,687.0,94.0,1.1,17.9,358.0,369.06,283.47
2018,11,15,14,45,661.5,88.0,1.15,17.65,321.5,317.52,239.9
2018,11,15,15,0,636.0,82.0,1.2,17.4,285.0,267.41,196.47
2018,11,15,15,15,592.5,76.0,1.2,17.4,245.0,214.8,150.98
2018,11,15,15,30,549.0,70.0,1.2,17.4,205.0,166.16,109.52
2018,11,15,15,45,452.0,62.0,1.3,15.95,159.0,113.34,69.63
2018,11,15,16,0,355.0,54.0,1.4,14.5,113.0,69.84,40.58
2018,11,15,16,15,302.0,42.0,1.45,13.95,81.5,35.39,24.89
2018,11,15,16,30,249.0,30.0,1.5,13.4,50.0,25.03,13.07
2018,11,15,16,45,140.0,17.0,1.55,12.85,27.0,16.2,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.3,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.15,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.5,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.6,8.0,29.71,0.0
2018,11,16,7,15,172.5,20.5,1.55,8.35,34.0,115.86,0.0
2018,11,16,7,30,290.0,33.0,1.5,9.1,60.0,208.92,157.69
2018,11,16,7,45,381.5,43.0,1.5,9.9,98.5,281.55,229.1
2018,11,16,8,0,473.0,53.0,1.5,10.7,137.0,360.78,298.09
2018,11,16,8,15,514.5,61.5,1.4,11.25,175.0,413.6,343.19
2018,11,16,8,30,556.0,70.0,1.3,11.8,213.0,467.64,387.17
2018,11,16,8,45,582.5,78.0,1.2,12.35,249.5,511.77,421.31
2018,11,16,9,0,609.0,86.0,1.1,12.9,286.0,555.35,453.5
2018,11,16,9,15,598.0,99.0,1.0,13.5,314.0,576.58,466.93
2018,11,16,9,30,587.0,112.0,0.9,14.1,342.0,594.82,477.63
2018,11,16,9,45,581.5,125.0,0.8,14.65,368.0,614.29,488.89
2018,11,16,10,0,576.0,138.0,0.7,15.2,394.0,627.24,495.08
2018,11,16,10,15,593.0,142.5,0.65,15.6,418.5,649.58,509.13
2018,11,16,10,30,610.0,147.0,0.6,16.0,443.0,674.27,524.31
2018,11,16,10,45,620.5,150.0,0.5,16.45,461.0,685.5,529.03
2018,11,16,11,0,631.0,153.0,0.4,16.9,479.0,694.06,531.94
2018,11,16,11,15,641.5,154.0,0.4,17.25,491.0,697.76,533.21
2018,11,16,11,30,652.0,155.0,0.4,17.6,503.0,698.62,532.61
2018,11,16,11,45,653.5,156.0,0.4,17.95,506.5,689.74,525.24
2018,11,16,12,0,655.0,157.0,0.4,18.3,510.0,678.2,516.18
2018,11,16,12,15,682.0,148.0,0.4,18.45,513.0,672.02,511.74
2018,11,16,12,30,709.0,139.0,0.4,18.6,516.0,662.07,504.49
2018,11,16,12,45,685.5,139.0,0.4,18.75,497.0,623.95,476.8
2018,11,16,13,0,662.0,139.0,0.4,18.9,478.0,584.84,448.37
2018,11,16,13,15,633.0,139.5,0.4,18.9,454.0,542.25,417.17
2018,11,16,13,30,604.0,140.0,0.4,18.9,430.0,499.71,385.42
2018,11,16,13,45,611.0,132.0,0.45,18.85,411.5,468.08,361.7
2018,11,16,14,0,618.0,124.0,0.5,18.8,393.0,434.3,335.34
2018,11,16,14,15,626.5,115.0,0.55,18.5,370.5,398.1,306.43
2018,11,16,14,30,635.0,106.0,0.6,18.2,348.0,359.78,274.63
2018,11,16,14,45,601.0,100.0,0.7,17.95,311.0,307.93,231.94
2018,11,16,15,0,567.0,94.0,0.8,17.7,274.0,258.48,190.21
2018,11,16,15,15,522.0,86.5,0.8,17.7,234.5,207.79,147.11
2018,11,16,15,30,477.0,79.0,0.8,17.7,195.0,159.62,106.76
2018,11,16,15,45,412.5,68.5,1.1,16.4,155.0,112.62,70.57
2018,11,16,16,0,348.0,58.0,1.4,15.1,115.0,72.56,43.03
2018,11,16,16,15,259.5,44.0,1.5,14.45,79.0,36.48,25.69
2018,11,16,16,30,171.0,30.0,1.6,13.8,43.0,23.7,11.58
2018,11,16,16,45,93.5,16.5,1.65,13.2,23.0,15.73,0.0
2018,11,16,17,0,16.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,12.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.7,6.3,5.0,15.95,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,89.74,0.0
2018,11,17,7,30,209.0,33.0,1.7,7.7,52.0,170.9,127.06
2018,11,17,7,45,292.0,47.5,1.7,8.4,89.5,239.11,195.28
2018,11,17,8,0,375.0,62.0,1.7,9.1,127.0,314.04,261.43
2018,11,17,8,15,434.5,72.0,1.65,9.65,167.0,374.34,313.53
2018,11,17,8,30,494.0,82.0,1.6,10.2,207.0,437.82,366.27
2018,11,17,8,45,531.0,90.5,1.55,10.7,245.0,489.21,407.29
2018,11,17,9,0,568.0,99.0,1.5,11.2,283.0,539.38,445.9
2018,11,17,9,15,618.0,100.0,1.4,11.85,321.5,590.42,483.6
2018,11,17,9,30,668.0,101.0,1.3,12.5,360.0,640.87,519.36
2018,11,17,9,45,710.0,99.5,1.25,13.1,394.5,681.35,546.28
2018,11,17,10,0,752.0,98.0,1.2,13.7,429.0,720.12,571.37
2018,11,17,10,15,767.0,100.0,1.15,14.2,454.0,739.96,582.62
2018,11,17,10,30,782.0,102.0,1.1,14.7,479.0,757.0,591.96
2018,11,17,10,45,792.0,103.0,1.05,15.15,497.0,765.89,595.65
2018,11,17,11,0,802.0,104.0,1.0,15.6,515.0,767.77,594.59
2018,11,17,11,15,808.0,105.0,1.0,15.85,526.0,767.41,593.29
2018,11,17,11,30,814.0,106.0,1.0,16.1,537.0,763.76,589.87
2018,11,17,11,45,816.5,106.0,1.0,16.3,540.5,753.07,581.82
2018,11,17,12,0,819.0,106.0,1.0,16.5,544.0,739.18,571.76
2018,11,17,12,15,786.5,115.5,1.0,16.55,533.5,710.34,551.4
2018,11,17,12,30,754.0,125.0,1.0,16.6,523.0,676.83,526.6
2018,11,17,12,45,706.5,136.5,1.0,16.65,503.0,633.99,494.71
2018,11,17,13,0,659.0,148.0,1.0,16.7,483.0,590.9,462.31
2018,11,17,13,15,649.0,145.0,1.05,16.65,464.5,556.3,436.77
2018,11,17,13,30,639.0,142.0,1.1,16.6,446.0,520.42,409.53
2018,11,17,13,45,623.5,137.5,1.15,16.5,421.0,479.1,377.56
2018,11,17,14,0,608.0,133.0,1.2,16.4,396.0,437.41,344.43
2018,11,17,14,15,585.0,127.0,1.2,16.15,365.0,388.43,304.82
2018,11,17,14,30,562.0,121.0,1.2,15.9,334.0,342.98,266.97
2018,11,17,14,45,531.0,113.5,1.25,15.65,298.5,294.48,226.06
2018,11,17,15,0,500.0,106.0,1.3,15.4,263.0,248.21,186.23
2018,11,17,15,15,455.5,96.0,1.3,15.4,224.0,198.94,144.03
2018,11,17,15,30,411.0,86.0,1.3,15.4,185.0,153.94,106.04
2018,11,17,15,45,331.5,73.5,1.4,13.8,143.0,106.96,70.16
2018,11,17,16,0,252.0,61.0,1.5,12.2,101.0,68.76,43.71
2018,11,17,16,15,160.0,44.0,1.5,11.6,66.5,36.91,26.31
2018,11,17,16,30,68.0,27.0,1.5,11.0,32.0,22.27,10.21
2018,11,17,16,45,37.5,14.5,1.5,10.35,17.0,13.82,0.0
2018,11,17,17,0,7.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.4,9.5,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.05,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.0,5.0,15.09,0.0
2018,11,18,7,15,121.0,19.5,1.15,6.6,28.5,71.79,0.0
2018,11,18,7,30,216.0,34.0,1.2,7.2,52.0,175.14,127.63
2018,11,18,7,45,305.0,46.5,1.25,7.8,89.0,244.14,198.82
2018,11,18,8,0,394.0,59.0,1.3,8.4,126.0,319.97,265.95
2018,11,18,8,15,407.0,70.5,1.4,9.05,156.5,354.84,297.29
2018,11,18,8,30,420.0,82.0,1.5,9.7,187.0,389.6,327.15
2018,11,18,8,45,460.5,91.5,1.55,10.3,224.5,439.69,368.19
2018,11,18,9,0,501.0,101.0,1.6,10.9,262.0,490.64,408.48
2018,11,18,9,15,587.0,101.0,1.65,11.45,310.5,567.49,468.37
2018,11,18,9,30,673.0,101.0,1.7,12.0,359.0,642.72,525.05
2018,11,18,9,45,695.0,104.0,1.75,12.55,389.5,673.4,545.77
2018,11,18,10,0,717.0,107.0,1.8,13.1,420.0,701.95,565.02
2018,11,18,10,15,730.5,110.0,1.75,13.6,444.5,721.5,576.77
2018,11,18,10,30,744.0,113.0,1.7,14.1,469.0,738.31,586.5
2018,11,18,10,45,752.0,115.5,1.7,14.6,487.0,747.31,591.02
2018,11,18,11,0,760.0,118.0,1.7,15.1,505.0,753.28,593.52
2018,11,18,11,15,764.5,119.5,1.65,15.4,515.5,752.25,591.13
2018,11,18,11,30,769.0,121.0,1.6,15.7,526.0,748.12,586.73
2018,11,18,11,45,769.0,122.0,1.6,16.05,529.0,736.9,577.8
2018,11,18,12,0,769.0,123.0,1.6,16.4,532.0,722.73,566.96
2018,11,18,12,15,750.5,128.0,1.55,16.5,524.5,696.78,546.9
2018,11,18,12,30,732.0,133.0,1.5,16.6,517.0,668.75,525.29
2018,11,18,12,45,703.5,138.5,1.5,16.7,501.0,632.76,498.0
2018,11,18,13,0,675.0,144.0,1.5,16.8,485.0,595.78,469.72
2018,11,18,13,15,662.5,141.5,1.55,16.8,465.5,559.76,442.47
2018,11,18,13,30,650.0,139.0,1.6,16.8,446.0,522.59,413.71
2018,11,18,13,45,623.5,136.5,1.6,16.75,418.0,477.18,377.84
2018,11,18,14,0,597.0,134.0,1.6,16.7,390.0,429.66,339.68
2018,11,18,14,15,554.0,128.0,1.65,16.4,352.0,375.26,295.86
2018,11,18,14,30,511.0,122.0,1.7,16.1,314.0,323.64,253.32
2018,11,18,14,45,502.5,113.0,1.7,15.85,286.0,283.87,218.74
2018,11,18,15,0,494.0,104.0,1.7,15.6,258.0,244.13,183.38
2018,11,18,15,15,443.0,93.5,1.7,15.6,217.0,193.33,139.99
2018,11,18,15,30,392.0,83.0,1.7,15.6,176.0,147.54,101.58
2018,11,18,15,45,337.0,71.0,1.8,14.1,140.0,105.18,68.39
2018,11,18,16,0,282.0,59.0,1.9,12.6,104.0,68.8,42.67
2018,11,18,16,15,196.5,43.5,1.85,12.15,70.0,35.36,24.83
2018,11,18,16,30,111.0,28.0,1.8,11.7,36.0,23.04,10.13
2018,11,18,16,45,59.5,15.0,1.75,11.25,19.0,14.3,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.8,2.0,0.0,0.0
