Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,9.0,7.5,4.75,11.2,8.0,10.87,0.0
2018,11,29,7,30,18.0,15.0,4.5,11.2,16.0,27.57,0.0
2018,11,29,7,45,15.5,16.0,4.3,11.25,17.5,22.73,12.33
2018,11,29,8,0,13.0,17.0,4.1,11.3,19.0,22.93,13.82
2018,11,29,8,15,6.5,19.5,4.25,11.3,20.5,22.04,13.34
2018,11,29,8,30,0.0,22.0,4.4,11.3,22.0,20.39,11.96
2018,11,29,8,45,10.0,23.5,4.55,11.35,26.5,28.47,19.29
2018,11,29,9,0,20.0,25.0,4.7,11.4,31.0,40.21,29.82
2018,11,29,9,15,25.5,49.5,4.9,11.45,58.0,65.33,51.66
2018,11,29,9,30,31.0,74.0,5.1,11.5,85.0,96.02,78.09
2018,11,29,9,45,28.0,99.5,5.3,11.55,110.0,122.45,100.36
2018,11,29,10,0,25.0,125.0,5.5,11.6,135.0,149.11,122.61
2018,11,29,10,15,49.0,143.5,5.45,11.6,164.5,187.69,155.65
2018,11,29,10,30,73.0,162.0,5.4,11.6,194.0,226.45,188.49
2018,11,29,10,45,63.0,166.5,5.4,11.6,195.0,222.57,184.61
2018,11,29,11,0,53.0,171.0,5.4,11.6,196.0,218.57,180.73
2018,11,29,11,15,31.0,120.5,5.25,11.6,135.0,144.09,117.77
2018,11,29,11,30,9.0,70.0,5.1,11.6,74.0,71.86,56.04
2018,11,29,11,45,35.0,130.5,5.0,11.65,147.5,156.05,127.82
2018,11,29,12,0,61.0,191.0,4.9,11.7,221.0,239.78,197.75
2018,11,29,12,15,100.0,183.5,4.8,11.65,233.0,265.63,219.87
2018,11,29,12,30,139.0,176.0,4.7,11.6,245.0,279.85,232.37
2018,11,29,12,45,182.5,177.0,4.6,11.55,265.0,304.06,252.83
2018,11,29,13,0,226.0,178.0,4.5,11.5,285.0,333.02,276.71
2018,11,29,13,15,133.5,160.0,4.5,11.45,222.5,243.08,201.24
2018,11,29,13,30,41.0,142.0,4.5,11.4,160.0,161.66,132.24
2018,11,29,13,45,140.5,144.5,4.5,11.35,202.0,218.08,180.3
2018,11,29,14,0,240.0,147.0,4.5,11.3,244.0,265.06,218.77
2018,11,29,14,15,416.5,110.5,4.5,11.25,263.0,295.09,241.42
2018,11,29,14,30,593.0,74.0,4.5,11.2,282.0,305.68,245.22
2018,11,29,14,45,531.5,64.5,4.5,11.15,236.5,244.82,191.58
2018,11,29,15,0,470.0,55.0,4.5,11.1,191.0,189.24,142.47
2018,11,29,15,15,519.0,48.5,4.5,11.1,178.5,167.31,118.22
2018,11,29,15,30,568.0,42.0,4.5,11.1,166.0,140.56,89.97
2018,11,29,15,45,534.0,39.5,4.55,10.8,136.5,101.21,57.19
2018,11,29,16,0,500.0,37.0,4.6,10.5,107.0,63.51,31.12
2018,11,29,16,15,371.5,29.5,4.65,10.4,71.5,25.31,15.6
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,18.34,0.0
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,10.48,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,11,30,7,15,56.0,9.5,3.65,8.65,12.0,32.08,0.0
2018,11,30,7,30,112.0,19.0,3.7,8.8,24.0,88.8,0.0
2018,11,30,7,45,168.5,32.5,3.7,9.0,49.5,152.04,113.0
2018,11,30,8,0,225.0,46.0,3.7,9.2,75.0,203.19,165.93
2018,11,30,8,15,267.5,58.0,3.7,9.45,105.0,248.66,208.07
2018,11,30,8,30,310.0,70.0,3.7,9.7,135.0,296.7,251.1
2018,11,30,8,45,352.5,80.5,3.7,9.95,168.5,344.7,293.01
2018,11,30,9,0,395.0,91.0,3.7,10.2,202.0,394.11,335.0
2018,11,30,9,15,447.5,96.0,3.65,10.5,237.5,444.29,376.72
2018,11,30,9,30,500.0,101.0,3.6,10.8,273.0,495.38,418.15
2018,11,30,9,45,591.0,95.5,3.55,11.05,317.0,567.76,476.26
2018,11,30,10,0,682.0,90.0,3.5,11.3,361.0,635.63,528.83
2018,11,30,10,15,741.5,84.5,3.5,11.45,396.0,679.01,560.99
2018,11,30,10,30,801.0,79.0,3.5,11.6,431.0,717.34,589.03
2018,11,30,10,45,758.0,91.5,3.45,11.8,435.5,704.02,577.24
2018,11,30,11,0,715.0,104.0,3.4,12.0,440.0,684.11,560.9
2018,11,30,11,15,720.5,106.0,3.4,12.05,451.5,685.43,561.48
2018,11,30,11,30,726.0,108.0,3.4,12.1,463.0,683.86,559.83
2018,11,30,11,45,660.5,115.5,3.45,12.15,440.5,633.69,520.46
2018,11,30,12,0,595.0,123.0,3.5,12.2,418.0,582.58,479.79
2018,11,30,12,15,521.5,123.0,3.5,12.2,380.5,517.58,427.85
2018,11,30,12,30,448.0,123.0,3.5,12.2,343.0,448.36,372.03
2018,11,30,12,45,421.5,111.5,3.5,12.2,315.0,404.47,336.54
2018,11,30,13,0,395.0,100.0,3.5,12.2,287.0,360.86,300.73
2018,11,30,13,15,634.5,81.0,3.5,12.15,368.0,469.71,389.39
2018,11,30,13,30,874.0,62.0,3.5,12.1,449.0,552.29,453.24
2018,11,30,13,45,850.5,62.5,3.5,12.05,422.0,505.99,413.54
2018,11,30,14,0,827.0,63.0,3.5,12.0,395.0,460.57,374.29
2018,11,30,14,15,819.0,59.5,3.45,11.85,367.0,415.47,334.32
2018,11,30,14,30,811.0,56.0,3.4,11.7,339.0,369.22,292.26
2018,11,30,14,45,782.5,53.5,3.35,11.6,303.5,316.35,244.04
2018,11,30,15,0,754.0,51.0,3.3,11.5,268.0,264.79,196.27
2018,11,30,15,15,712.0,48.0,3.3,11.5,229.0,211.31,147.35
2018,11,30,15,30,670.0,45.0,3.3,11.5,190.0,161.22,102.63
2018,11,30,15,45,602.5,40.5,3.05,10.9,150.0,110.4,61.83
2018,11,30,16,0,535.0,36.0,2.8,10.3,110.0,66.56,32.46
2018,11,30,16,15,408.5,28.5,2.7,9.85,73.5,24.79,15.16
2018,11,30,16,30,282.0,21.0,2.6,9.4,37.0,17.4,0.0
2018,11,30,16,45,141.0,10.5,2.5,9.0,18.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,4.0,3.7,9.75,4.0,5.65,0.0
2018,12,1,7,30,9.0,8.0,3.8,9.7,8.0,13.14,0.0
2018,12,1,7,45,87.0,19.5,3.85,9.65,30.0,88.19,62.34
2018,12,1,8,0,165.0,31.0,3.9,9.6,52.0,147.54,119.32
2018,12,1,8,15,325.5,44.5,4.0,9.7,105.0,266.27,223.26
2018,12,1,8,30,486.0,58.0,4.1,9.8,158.0,389.53,329.77
2018,12,1,8,45,407.0,57.0,4.2,9.85,152.5,352.98,301.26
2018,12,1,9,0,328.0,56.0,4.3,9.9,147.0,309.54,265.58
2018,12,1,9,15,352.0,81.0,4.4,10.0,190.5,358.56,307.18
2018,12,1,9,30,376.0,106.0,4.5,10.1,234.0,413.18,352.23
2018,12,1,9,45,474.0,102.5,4.55,10.2,279.0,484.49,412.0
2018,12,1,10,0,572.0,99.0,4.6,10.3,324.0,563.9,476.88
2018,12,1,10,15,499.0,97.5,4.65,10.4,303.0,512.26,433.67
2018,12,1,10,30,426.0,96.0,4.7,10.5,282.0,457.29,387.81
2018,12,1,10,45,630.0,88.5,4.7,10.6,376.5,602.15,506.19
2018,12,1,11,0,834.0,81.0,4.7,10.7,471.0,742.18,614.76
2018,12,1,11,15,567.5,97.0,4.75,10.75,365.5,558.74,468.98
2018,12,1,11,30,301.0,113.0,4.8,10.8,260.0,366.21,308.96
2018,12,1,11,45,170.5,115.5,4.8,10.85,199.0,256.39,215.6
2018,12,1,12,0,40.0,118.0,4.8,10.9,138.0,145.36,119.14
2018,12,1,12,15,54.5,114.0,4.8,10.95,141.0,150.11,123.61
2018,12,1,12,30,69.0,110.0,4.8,11.0,144.0,161.0,133.05
2018,12,1,12,45,209.5,102.5,4.75,11.0,202.0,247.89,208.64
2018,12,1,13,0,350.0,95.0,4.7,11.0,260.0,327.3,275.84
2018,12,1,13,15,539.5,94.0,4.7,10.95,337.5,428.5,359.16
2018,12,1,13,30,729.0,93.0,4.7,10.9,415.0,509.62,423.35
2018,12,1,13,45,668.0,96.0,4.7,10.9,378.5,451.39,373.64
2018,12,1,14,0,607.0,99.0,4.7,10.9,342.0,396.0,326.17
2018,12,1,14,15,697.0,81.0,4.65,10.8,339.5,386.42,314.74
2018,12,1,14,30,787.0,63.0,4.6,10.7,337.0,367.46,293.62
2018,12,1,14,45,760.5,60.0,4.6,10.6,302.0,315.86,245.98
2018,12,1,15,0,734.0,57.0,4.6,10.5,267.0,265.43,198.77
2018,12,1,15,15,689.0,53.0,4.6,10.5,227.5,211.28,149.11
2018,12,1,15,30,644.0,49.0,4.6,10.5,188.0,160.91,104.05
2018,12,1,15,45,560.5,44.5,4.4,10.05,147.0,108.3,62.13
2018,12,1,16,0,477.0,40.0,4.2,9.6,106.0,65.46,33.5
2018,12,1,16,15,344.0,30.5,4.15,9.35,69.5,26.61,16.66
2018,12,1,16,30,211.0,21.0,4.1,9.1,33.0,17.4,0.0
2018,12,1,16,45,105.5,10.5,4.0,8.85,16.5,10.01,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,9.0,2.2,4.95,14.5,63.75,0.0
2018,12,2,7,30,271.0,18.0,2.2,5.2,29.0,138.4,0.0
2018,12,2,7,45,424.0,24.5,2.15,5.45,66.0,258.53,189.35
2018,12,2,8,0,577.0,31.0,2.1,5.7,103.0,365.02,299.27
2018,12,2,8,15,644.0,35.0,2.1,6.0,143.5,428.91,358.95
2018,12,2,8,30,711.0,39.0,2.1,6.3,184.0,495.35,417.57
2018,12,2,8,45,753.5,42.0,2.05,6.65,224.0,542.05,457.84
2018,12,2,9,0,796.0,45.0,2.0,7.0,264.0,593.45,499.6
2018,12,2,9,15,698.0,64.5,1.9,7.3,275.5,575.21,483.74
2018,12,2,9,30,600.0,84.0,1.8,7.6,287.0,548.54,460.66
2018,12,2,9,45,557.5,101.0,1.7,7.9,303.5,547.4,457.98
2018,12,2,10,0,515.0,118.0,1.6,8.2,320.0,537.97,448.41
2018,12,2,10,15,577.0,113.5,1.5,8.35,353.0,587.96,486.83
2018,12,2,10,30,639.0,109.0,1.4,8.5,386.0,632.16,519.47
2018,12,2,10,45,745.5,92.5,1.3,8.7,429.0,693.3,563.17
2018,12,2,11,0,852.0,76.0,1.2,8.9,472.0,748.46,600.97
2018,12,2,11,15,875.0,73.0,1.15,9.2,488.5,751.03,600.39
2018,12,2,11,30,898.0,70.0,1.1,9.5,505.0,756.01,602.32
2018,12,2,11,45,845.5,82.0,1.05,9.8,494.5,725.34,578.57
2018,12,2,12,0,793.0,94.0,1.0,10.1,484.0,686.75,549.54
2018,12,2,12,15,857.0,79.5,0.95,10.15,498.5,697.78,557.43
2018,12,2,12,30,921.0,65.0,0.9,10.2,513.0,698.65,557.38
2018,12,2,12,45,761.0,98.0,0.85,10.25,463.0,613.21,491.3
2018,12,2,13,0,601.0,131.0,0.8,10.3,413.0,525.63,423.26
2018,12,2,13,15,588.0,127.5,0.7,10.2,395.0,492.12,396.92
2018,12,2,13,30,575.0,124.0,0.6,10.1,377.0,457.71,368.89
2018,12,2,13,45,653.5,102.0,0.5,9.95,374.5,450.15,361.38
2018,12,2,14,0,732.0,80.0,0.4,9.8,372.0,434.28,346.02
2018,12,2,14,15,735.0,72.5,0.35,9.65,346.5,393.43,310.79
2018,12,2,14,30,738.0,65.0,0.3,9.5,321.0,351.09,273.44
2018,12,2,14,45,741.0,59.0,0.3,9.35,293.0,308.52,234.9
2018,12,2,15,0,744.0,53.0,0.3,9.2,265.0,264.3,193.87
2018,12,2,15,15,674.5,51.5,0.3,9.2,222.5,206.73,143.83
2018,12,2,15,30,605.0,50.0,0.3,9.2,180.0,154.36,99.38
2018,12,2,15,45,459.5,47.5,0.35,8.9,134.0,99.58,59.03
2018,12,2,16,0,314.0,45.0,0.4,8.6,88.0,59.18,33.77
2018,12,2,16,15,208.5,32.0,0.45,8.4,56.5,26.57,16.72
2018,12,2,16,30,103.0,19.0,0.5,8.2,25.0,14.99,0.0
2018,12,2,16,45,51.5,9.5,0.6,8.05,12.5,9.05,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.5,7.5,2.95,3.75,9.5,28.82,0.0
2018,12,3,7,30,107.0,15.0,3.0,4.0,19.0,61.92,0.0
2018,12,3,7,45,193.5,27.5,3.05,4.2,46.5,153.56,109.35
2018,12,3,8,0,280.0,40.0,3.1,4.4,74.0,222.63,183.81
2018,12,3,8,15,309.0,52.5,3.1,4.75,103.5,263.18,223.13
2018,12,3,8,30,338.0,65.0,3.1,5.1,133.0,305.13,261.72
2018,12,3,8,45,364.5,76.5,3.1,5.45,163.5,345.08,297.32
2018,12,3,9,0,391.0,88.0,3.1,5.8,194.0,385.42,332.1
2018,12,3,9,15,406.0,99.0,3.15,6.15,222.5,417.32,358.83
2018,12,3,9,30,421.0,110.0,3.2,6.5,251.0,448.4,384.17
2018,12,3,9,45,593.5,92.0,3.25,6.8,311.5,561.88,478.56
2018,12,3,10,0,766.0,74.0,3.3,7.1,372.0,669.79,563.56
2018,12,3,10,15,819.5,68.0,3.3,7.25,405.5,709.23,592.47
2018,12,3,10,30,873.0,62.0,3.3,7.4,439.0,739.98,614.81
2018,12,3,10,45,765.0,88.0,3.3,7.55,428.5,697.72,580.88
2018,12,3,11,0,657.0,114.0,3.3,7.7,418.0,648.81,542.05
2018,12,3,11,15,489.0,155.5,3.3,7.85,385.0,560.42,468.72
2018,12,3,11,30,321.0,197.0,3.3,8.0,352.0,465.89,389.54
2018,12,3,11,45,245.0,208.0,3.3,8.15,327.0,417.15,348.45
2018,12,3,12,0,169.0,219.0,3.3,8.3,302.0,359.16,299.47
2018,12,3,12,15,162.5,217.5,3.3,8.4,297.0,347.66,289.87
2018,12,3,12,30,156.0,216.0,3.3,8.5,292.0,335.99,279.95
2018,12,3,12,45,169.5,211.0,3.25,8.6,291.5,333.16,277.65
2018,12,3,13,0,183.0,206.0,3.2,8.7,291.0,329.19,274.28
2018,12,3,13,15,210.0,195.0,3.25,8.7,289.5,325.29,271.27
2018,12,3,13,30,237.0,184.0,3.3,8.7,288.0,325.68,271.42
2018,12,3,13,45,148.5,160.5,3.35,8.7,224.5,238.97,198.74
2018,12,3,14,0,60.0,137.0,3.4,8.7,161.0,161.42,133.19
2018,12,3,14,15,33.5,116.0,3.45,8.6,129.0,126.02,103.18
2018,12,3,14,30,7.0,95.0,3.5,8.5,97.0,91.59,73.91
2018,12,3,14,45,14.5,91.5,3.55,8.4,95.5,90.31,72.73
2018,12,3,15,0,22.0,88.0,3.6,8.3,94.0,89.43,71.65
2018,12,3,15,15,28.0,84.0,3.6,8.3,90.5,85.28,67.55
2018,12,3,15,30,34.0,80.0,3.6,8.3,87.0,80.2,62.44
2018,12,3,15,45,20.5,60.5,3.55,7.85,64.5,58.06,43.58
2018,12,3,16,0,7.0,41.0,3.5,7.4,42.0,38.05,26.55
2018,12,3,16,15,9.0,28.5,3.4,7.15,29.5,25.82,16.09
2018,12,3,16,30,11.0,16.0,3.3,6.9,17.0,14.76,0.0
2018,12,3,16,45,5.5,8.0,3.25,6.65,8.5,7.63,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,12,4,7,15,8.5,1.5,4.65,5.6,2.0,1.43,0.0
2018,12,4,7,30,17.0,3.0,4.7,5.8,4.0,10.39,0.0
2018,12,4,7,45,8.5,6.0,4.7,5.95,6.5,10.58,2.07
2018,12,4,8,0,0.0,9.0,4.7,6.1,9.0,8.33,1.39
2018,12,4,8,15,0.0,24.5,4.7,6.55,24.5,22.72,14.02
2018,12,4,8,30,0.0,40.0,4.7,7.0,40.0,37.16,26.79
2018,12,4,8,45,59.0,68.5,4.65,7.45,84.5,119.03,99.48
2018,12,4,9,0,118.0,97.0,4.6,7.9,129.0,194.71,165.96
2018,12,4,9,15,87.0,104.0,4.55,8.35,129.5,182.28,154.45
2018,12,4,9,30,56.0,111.0,4.5,8.8,130.0,157.98,132.64
2018,12,4,9,45,28.0,83.0,4.45,9.25,92.5,103.77,85.19
2018,12,4,10,0,0.0,55.0,4.4,9.7,55.0,51.13,38.72
2018,12,4,10,15,0.0,80.5,4.35,9.95,80.5,75.26,59.4
2018,12,4,10,30,0.0,106.0,4.3,10.2,106.0,101.11,81.31
2018,12,4,10,45,0.0,112.5,4.25,10.45,112.5,107.43,86.47
2018,12,4,11,0,0.0,119.0,4.2,10.7,119.0,113.77,91.64
2018,12,4,11,15,0.0,123.5,4.05,10.85,123.5,118.06,95.11
2018,12,4,11,30,0.0,128.0,3.9,11.0,128.0,122.37,98.61
2018,12,4,11,45,0.0,131.5,3.75,11.15,131.5,125.68,101.28
2018,12,4,12,0,0.0,135.0,3.6,11.3,135.0,129.01,103.98
2018,12,4,12,15,0.0,138.0,3.5,11.35,138.0,131.85,106.33
2018,12,4,12,30,0.0,141.0,3.4,11.4,141.0,134.71,108.73
2018,12,4,12,45,0.0,137.0,3.3,11.4,137.0,130.51,105.25
2018,12,4,13,0,0.0,133.0,3.2,11.4,133.0,126.38,101.87
2018,12,4,13,15,0.0,126.5,3.2,11.15,126.5,119.82,96.56
2018,12,4,13,30,0.0,120.0,3.2,10.9,120.0,113.35,91.32
2018,12,4,13,45,0.0,109.0,3.15,10.7,109.0,102.55,82.37
2018,12,4,14,0,0.0,98.0,3.1,10.5,98.0,91.87,73.47
2018,12,4,14,15,0.5,76.5,3.1,10.25,76.5,71.5,56.21
2018,12,4,14,30,1.0,55.0,3.1,10.0,55.0,51.5,39.11
2018,12,4,14,45,1.0,51.5,3.1,9.7,51.5,48.19,36.32
2018,12,4,15,0,1.0,48.0,3.1,9.4,48.0,44.88,33.49
2018,12,4,15,15,0.5,39.5,3.1,9.4,39.5,36.79,26.42
2018,12,4,15,30,0.0,31.0,3.1,9.4,31.0,28.76,19.35
2018,12,4,15,45,0.0,25.0,3.1,8.9,25.0,23.19,14.38
2018,12,4,16,0,0.0,19.0,3.1,8.4,19.0,17.61,9.34
2018,12,4,16,15,0.0,13.5,3.05,8.2,13.5,12.51,4.83
2018,12,4,16,30,0.0,8.0,3.0,8.0,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,3.0,7.8,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,12.5,6.0,3.85,7.15,6.5,0.0,0.0
2018,12,5,7,30,25.0,12.0,3.9,7.1,13.0,22.45,0.0
2018,12,5,7,45,41.5,25.5,3.9,7.1,29.5,56.71,34.07
2018,12,5,8,0,58.0,39.0,3.9,7.1,46.0,84.16,65.45
2018,12,5,8,15,46.5,35.5,3.9,7.15,42.5,68.99,54.46
2018,12,5,8,30,35.0,32.0,3.9,7.2,39.0,57.18,44.9
2018,12,5,8,45,17.5,30.0,3.85,7.25,33.5,39.13,29.12
2018,12,5,9,0,0.0,28.0,3.8,7.3,28.0,25.97,17.21
2018,12,5,9,15,0.0,40.5,3.8,7.4,40.5,37.61,27.43
2018,12,5,9,30,0.0,53.0,3.8,7.5,53.0,49.26,37.59
2018,12,5,9,45,0.5,62.0,3.75,7.65,62.0,58.01,45.16
2018,12,5,10,0,1.0,71.0,3.7,7.8,71.0,66.79,52.7
2018,12,5,10,15,15.0,107.5,3.65,7.9,113.5,114.42,94.12
2018,12,5,10,30,29.0,144.0,3.6,8.0,156.0,172.51,143.78
2018,12,5,10,45,33.5,158.0,3.55,8.15,172.5,190.91,159.03
2018,12,5,11,0,38.0,172.0,3.5,8.3,189.0,209.17,174.13
2018,12,5,11,15,73.0,181.0,3.4,8.4,215.5,244.06,204.01
2018,12,5,11,30,108.0,190.0,3.3,8.5,242.0,288.96,241.67
2018,12,5,11,45,220.0,193.5,3.25,8.6,300.0,382.02,319.96
2018,12,5,12,0,332.0,197.0,3.2,8.7,358.0,459.9,383.97
2018,12,5,12,15,257.0,203.0,3.15,8.85,327.5,406.3,338.41
2018,12,5,12,30,182.0,209.0,3.1,9.0,297.0,345.6,287.53
2018,12,5,12,45,128.0,202.5,3.05,9.1,263.5,297.17,246.86
2018,12,5,13,0,74.0,196.0,3.0,9.2,230.0,243.92,201.99
2018,12,5,13,15,57.5,182.5,3.0,9.35,208.5,216.43,178.96
2018,12,5,13,30,41.0,169.0,3.0,9.5,187.0,190.28,156.92
2018,12,5,13,45,83.0,167.5,2.95,9.6,201.0,207.77,171.86
2018,12,5,14,0,125.0,166.0,2.9,9.7,215.0,226.5,187.15
2018,12,5,14,15,132.5,152.5,2.9,9.75,201.0,208.93,171.87
2018,12,5,14,30,140.0,139.0,2.9,9.8,187.0,190.64,155.72
2018,12,5,14,45,119.5,120.5,2.85,9.8,158.5,157.45,127.22
2018,12,5,15,0,99.0,102.0,2.8,9.8,130.0,126.45,100.54
2018,12,5,15,15,68.5,83.5,2.8,9.8,101.5,95.5,74.35
2018,12,5,15,30,38.0,65.0,2.8,9.8,73.0,67.28,50.82
2018,12,5,15,45,74.5,53.5,2.6,9.3,65.0,58.63,41.42
2018,12,5,16,0,111.0,42.0,2.4,8.8,57.0,44.77,28.44
2018,12,5,16,15,95.0,30.0,2.35,8.4,39.5,25.88,15.98
2018,12,5,16,30,79.0,18.0,2.3,8.0,22.0,15.1,0.0
2018,12,5,16,45,39.5,9.0,2.3,7.65,11.0,8.58,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.0,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,184.0,16.0,1.9,6.2,22.0,95.92,0.0
2018,12,6,7,45,324.0,24.5,1.95,6.5,54.0,208.99,133.17
2018,12,6,8,0,464.0,33.0,2.0,6.8,86.0,309.43,249.95
2018,12,6,8,15,542.5,38.5,1.95,7.25,125.0,370.21,307.8
2018,12,6,8,30,621.0,44.0,1.9,7.7,164.0,441.82,370.51
2018,12,6,8,45,669.5,48.0,1.85,8.2,203.0,496.04,416.65
2018,12,6,9,0,718.0,52.0,1.8,8.7,242.0,550.76,461.23
2018,12,6,9,15,753.0,54.0,1.65,9.25,278.0,593.96,494.09
2018,12,6,9,30,788.0,56.0,1.5,9.8,314.0,636.06,523.83
2018,12,6,9,45,814.0,57.0,1.4,10.4,346.0,668.98,545.78
2018,12,6,10,0,840.0,58.0,1.3,11.0,378.0,693.65,560.96
2018,12,6,10,15,854.0,59.0,1.2,11.5,403.0,713.1,572.14
2018,12,6,10,30,868.0,60.0,1.1,12.0,428.0,729.68,581.01
2018,12,6,10,45,877.5,61.0,1.0,12.45,447.0,739.83,585.21
2018,12,6,11,0,887.0,62.0,0.9,12.9,466.0,746.75,587.11
2018,12,6,11,15,892.5,62.5,0.8,13.15,478.0,746.71,584.54
2018,12,6,11,30,898.0,63.0,0.7,13.4,490.0,743.3,579.75
2018,12,6,11,45,900.0,63.5,0.65,13.65,495.0,733.94,571.69
2018,12,6,12,0,902.0,64.0,0.6,13.9,500.0,721.25,561.51
2018,12,6,12,15,901.5,63.0,0.55,14.0,497.0,701.76,547.0
2018,12,6,12,30,901.0,62.0,0.5,14.1,494.0,679.16,530.47
2018,12,6,12,45,897.5,61.5,0.5,14.2,484.0,652.2,510.55
2018,12,6,13,0,894.0,61.0,0.5,14.3,474.0,622.49,487.98
2018,12,6,13,15,885.5,60.0,0.5,14.3,456.5,586.7,460.68
2018,12,6,13,30,877.0,59.0,0.5,14.3,439.0,548.8,431.2
2018,12,6,13,45,864.0,58.0,0.5,14.3,415.5,506.73,397.78
2018,12,6,14,0,851.0,57.0,0.5,14.3,392.0,463.32,362.38
2018,12,6,14,15,832.0,55.5,0.55,14.2,362.0,415.75,323.18
2018,12,6,14,30,813.0,54.0,0.6,14.1,332.0,368.45,282.85
2018,12,6,14,45,785.0,51.5,0.6,14.0,297.0,316.15,237.29
2018,12,6,15,0,757.0,49.0,0.6,13.9,262.0,265.07,191.81
2018,12,6,15,15,715.5,46.0,0.6,13.9,224.0,211.93,144.76
2018,12,6,15,30,674.0,43.0,0.6,13.9,186.0,162.04,101.36
2018,12,6,15,45,607.0,38.5,0.55,13.15,146.5,111.22,61.26
2018,12,6,16,0,540.0,34.0,0.5,12.4,107.0,67.2,31.82
2018,12,6,16,15,414.0,27.5,0.6,12.2,71.5,26.02,15.81
2018,12,6,16,30,288.0,21.0,0.7,12.0,36.0,17.56,0.0
2018,12,6,16,45,144.0,10.5,0.85,11.8,18.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,45.5,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,91.0,12.0,2.1,6.1,15.0,51.14,0.0
2018,12,7,7,45,187.5,24.5,2.1,6.4,42.0,141.43,84.29
2018,12,7,8,0,284.0,37.0,2.1,6.7,69.0,219.36,176.73
2018,12,7,8,15,337.0,47.5,2.05,6.95,100.5,269.77,225.1
2018,12,7,8,30,390.0,58.0,2.0,7.2,132.0,326.17,275.66
2018,12,7,8,45,408.5,68.5,1.95,7.5,161.5,359.2,305.15
2018,12,7,9,0,427.0,79.0,1.9,7.8,191.0,394.36,335.14
2018,12,7,9,15,497.5,82.5,1.85,8.15,231.0,459.59,388.89
2018,12,7,9,30,568.0,86.0,1.8,8.5,271.0,522.9,439.37
2018,12,7,9,45,685.5,75.0,1.7,8.9,319.5,602.44,501.19
2018,12,7,10,0,803.0,64.0,1.6,9.3,368.0,679.24,557.06
2018,12,7,10,15,831.5,63.0,1.6,9.85,396.5,706.54,574.85
2018,12,7,10,30,860.0,62.0,1.6,10.4,425.0,725.11,586.42
2018,12,7,10,45,871.0,63.0,1.6,11.0,444.5,736.4,592.55
2018,12,7,11,0,882.0,64.0,1.6,11.6,464.0,744.49,596.43
2018,12,7,11,15,889.0,64.0,1.6,11.9,476.5,745.03,595.58
2018,12,7,11,30,896.0,64.0,1.6,12.2,489.0,742.21,592.49
2018,12,7,11,45,898.0,64.5,1.6,12.45,494.0,732.96,585.0
2018,12,7,12,0,900.0,65.0,1.6,12.7,499.0,720.39,575.28
2018,12,7,12,15,899.5,64.5,1.5,12.75,496.0,701.62,560.7
2018,12,7,12,30,899.0,64.0,1.4,12.8,493.0,679.74,543.99
2018,12,7,12,45,894.5,64.0,1.35,12.85,483.5,652.86,522.89
2018,12,7,13,0,890.0,64.0,1.3,12.9,474.0,623.28,499.29
2018,12,7,13,15,881.0,63.0,1.25,12.9,456.5,587.39,470.65
2018,12,7,13,30,872.0,62.0,1.2,12.9,439.0,549.44,439.89
2018,12,7,13,45,857.5,61.0,1.15,12.85,415.0,506.85,404.94
2018,12,7,14,0,843.0,60.0,1.1,12.8,391.0,463.05,368.18
2018,12,7,14,15,822.5,58.0,1.0,12.65,360.5,415.7,327.58
2018,12,7,14,30,802.0,56.0,0.9,12.5,330.0,366.78,284.75
2018,12,7,14,45,759.5,55.5,0.85,12.35,293.0,312.36,237.16
2018,12,7,15,0,717.0,55.0,0.8,12.2,256.0,260.51,191.04
2018,12,7,15,15,599.5,56.5,0.8,12.2,208.0,195.74,137.02
2018,12,7,15,30,482.0,58.0,0.8,12.2,160.0,142.68,94.35
2018,12,7,15,45,456.5,47.5,0.8,11.2,127.5,101.1,59.94
2018,12,7,16,0,431.0,37.0,0.8,10.2,95.0,61.99,31.45
2018,12,7,16,15,353.0,29.0,0.85,10.0,65.0,27.3,13.65
2018,12,7,16,30,275.0,21.0,0.9,9.8,35.0,17.56,0.0
2018,12,7,16,45,137.5,10.5,0.9,9.55,17.5,10.01,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.9,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.1,18.0,81.95,0.0
2018,12,8,7,45,306.0,23.0,2.35,6.35,50.0,195.47,110.41
2018,12,8,8,0,454.0,32.0,2.4,6.6,82.0,301.2,242.02
2018,12,8,8,15,531.0,38.0,2.4,7.0,120.0,360.83,300.34
2018,12,8,8,30,608.0,44.0,2.4,7.4,158.0,431.51,363.19
2018,12,8,8,45,657.5,48.5,2.4,7.8,197.0,486.49,410.96
2018,12,8,9,0,707.0,53.0,2.4,8.2,236.0,542.09,457.36
2018,12,8,9,15,743.0,55.5,2.45,8.7,272.5,586.36,493.15
2018,12,8,9,30,779.0,58.0,2.5,9.2,309.0,629.62,526.01
2018,12,8,9,45,805.0,59.0,2.5,9.7,341.0,662.49,549.71
2018,12,8,10,0,831.0,60.0,2.5,10.2,373.0,693.23,571.32
2018,12,8,10,15,846.0,61.0,2.5,10.6,398.5,707.37,580.19
2018,12,8,10,30,861.0,62.0,2.5,11.0,424.0,724.73,591.56
2018,12,8,10,45,871.0,63.5,2.45,11.35,443.5,735.99,598.08
2018,12,8,11,0,881.0,65.0,2.4,11.7,463.0,744.04,602.26
2018,12,8,11,15,886.5,65.5,2.35,11.9,475.0,744.17,601.0
2018,12,8,11,30,892.0,66.0,2.3,12.1,487.0,740.95,597.46
2018,12,8,11,45,893.5,66.5,2.3,12.3,492.0,731.46,589.76
2018,12,8,12,0,895.0,67.0,2.3,12.5,497.0,718.68,579.81
2018,12,8,12,15,893.0,67.0,2.25,12.6,494.0,699.65,565.24
2018,12,8,12,30,891.0,67.0,2.2,12.7,491.0,677.58,548.52
2018,12,8,12,45,885.0,67.0,2.15,12.75,481.0,650.01,526.45
2018,12,8,13,0,879.0,67.0,2.1,12.8,471.0,619.84,502.07
2018,12,8,13,15,870.5,66.0,2.05,12.75,454.0,584.66,473.63
2018,12,8,13,30,862.0,65.0,2.0,12.7,437.0,547.41,443.03
2018,12,8,13,45,849.0,63.5,1.95,12.65,413.0,505.46,408.05
2018,12,8,14,0,836.0,62.0,1.9,12.6,389.0,463.69,372.32
2018,12,8,14,15,816.0,60.5,1.9,12.45,359.5,415.98,331.26
2018,12,8,14,30,796.0,59.0,1.9,12.3,330.0,368.11,288.95
2018,12,8,14,45,767.0,56.0,1.85,12.1,295.0,315.82,242.16
2018,12,8,15,0,738.0,53.0,1.8,11.9,260.0,264.87,195.73
2018,12,8,15,15,695.5,49.5,1.8,11.9,222.0,211.98,147.93
2018,12,8,15,30,653.0,46.0,1.8,11.9,184.0,162.48,104.07
2018,12,8,15,45,584.5,41.5,1.85,11.05,145.0,112.59,64.09
2018,12,8,16,0,516.0,37.0,1.9,10.2,106.0,68.17,33.51
2018,12,8,16,15,392.0,29.0,1.95,9.95,70.5,28.18,13.79
2018,12,8,16,30,268.0,21.0,2.0,9.7,35.0,17.55,0.0
2018,12,8,16,45,134.0,10.5,2.05,9.45,17.5,10.01,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,3.0,2.5,2.75,5.3,2.5,0.0,0.0
